,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
2016/1/1 5:00,-1763 ,-2064 ,DS,DS,20.9 ,18.8 ,20.8 ,18.8 ,0.24 ,19.1 ,20.9 ,14.7 ,20.9 ,20.5 ,21.0 ,20.3 ,20.5 ,19.3 ,20.7 ,21.0 ,20.0 ,17.0 ,19.5 ,,,181.6 ,18.9 ,19.1 ,19.6 ,4.26 ,500 ,-,17.00 ,-,0.45 ,19.6 ,0.07 ,0.07 ,1.15 ,0.70 ,0.05 ,,,,,,,7.9 ,34.86 ,,""
2016/1/1 11:00,-1780 ,-2062 ,DS,DS,20.9 ,18.8 ,20.7 ,18.8 ,0.25 ,19.0 ,20.8 ,14.7 ,20.9 ,20.4 ,20.9 ,20.2 ,20.5 ,19.2 ,20.6 ,21.0 ,20.2 ,17.0 ,19.5 ,,,181.7 ,18.8 ,19.1 ,19.6 ,4.15 ,500 ,-,17.00 ,-,0.45 ,20.1 ,0.07 ,0.07 ,1.15 ,0.70 ,0.05 ,,,,,,,7.9 ,34.65 ,,""
2016/1/1 17:00,-1794 ,-2073 ,DS,DS,20.8 ,18.8 ,20.7 ,18.8 ,0.25 ,19.0 ,20.8 ,14.7 ,20.8 ,20.4 ,20.9 ,20.2 ,20.4 ,19.2 ,20.6 ,20.9 ,19.9 ,17.0 ,19.5 ,,,181.7 ,18.8 ,19.1 ,19.7 ,4.10 ,500 ,-,17.00 ,-,0.45 ,20.8 ,0.07 ,0.07 ,1.15 ,0.70 ,0.05 ,,,,,,,8.2 ,34.53 ,,""
2016/1/1 23:00,-1800 ,-2060 ,DS,DS,20.8 ,18.7 ,20.7 ,18.7 ,0.24 ,18.9 ,20.8 ,14.6 ,20.8 ,20.3 ,20.9 ,20.1 ,20.4 ,19.1 ,20.6 ,20.9 ,19.9 ,16.9 ,19.4 ,,,181.7 ,18.8 ,19.1 ,19.6 ,4.13 ,500 ,-,17.00 ,-,0.45 ,20.9 ,0.07 ,0.07 ,1.15 ,0.70 ,0.05 ,,,,,,,8.1 ,34.36 ,,""
2016/1/2 5:00,-1769 ,-2049 ,DS,DS,20.8 ,18.7 ,20.7 ,18.7 ,0.24 ,18.9 ,20.7 ,14.6 ,20.8 ,20.3 ,20.8 ,20.1 ,20.4 ,19.1 ,20.5 ,20.9 ,19.9 ,16.9 ,19.4 ,,,181.6 ,18.7 ,19.1 ,19.6 ,3.99 ,500 ,-,17.00 ,-,0.45 ,20.4 ,0.07 ,0.07 ,1.15 ,0.70 ,0.05 ,,,,,,,7.9 ,34.14 ,,""
2016/1/2 11:00,-1724 ,-2031 ,DS,DS,20.7 ,18.7 ,20.6 ,18.7 ,0.26 ,18.9 ,20.7 ,14.6 ,20.7 ,20.3 ,20.8 ,20.1 ,20.3 ,19.1 ,20.5 ,20.8 ,19.8 ,16.8 ,19.3 ,,,181.5 ,18.7 ,19.1 ,19.6 ,3.97 ,500 ,-,17.00 ,-,0.45 ,20.1 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,34.00 ,,""
2016/1/2 17:00,-1694 ,-2026 ,DS,DS,20.7 ,18.6 ,20.6 ,18.6 ,0.26 ,18.9 ,20.6 ,14.7 ,20.6 ,20.3 ,20.8 ,20.0 ,20.3 ,19.0 ,20.5 ,20.8 ,19.8 ,16.8 ,19.3 ,,,181.4 ,18.7 ,19.0 ,19.7 ,3.89 ,500 ,-,17.00 ,-,0.45 ,20.4 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.5 ,34.00 ,,""
2016/1/2 23:00,-1694 ,-2026 ,DS,DS,20.7 ,18.6 ,20.6 ,18.6 ,0.26 ,18.8 ,20.6 ,14.7 ,20.7 ,20.2 ,20.7 ,20.0 ,20.3 ,19.0 ,20.4 ,20.8 ,19.8 ,16.8 ,19.4 ,,,181.4 ,18.7 ,19.0 ,19.9 ,3.86 ,500 ,-,17.00 ,-,0.45 ,19.1 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.8 ,33.99 ,,""
2016/1/3 5:00,-1674 ,-2014 ,DS,DS,20.6 ,18.6 ,20.6 ,18.6 ,0.26 ,18.8 ,20.6 ,14.7 ,20.6 ,20.2 ,20.7 ,20.0 ,20.2 ,19.0 ,20.4 ,20.8 ,19.8 ,16.8 ,19.3 ,,,181.2 ,18.7 ,19.0 ,20.0 ,3.89 ,500 ,-,17.00 ,-,0.45 ,19.9 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.9 ,33.94 ,,""
2016/1/3 11:00,-1675 ,-2018 ,DS,DS,20.6 ,18.6 ,20.5 ,18.6 ,0.26 ,18.8 ,20.5 ,14.7 ,20.6 ,20.2 ,20.7 ,19.9 ,20.2 ,19.0 ,20.4 ,20.7 ,19.7 ,16.8 ,19.3 ,,,181.3 ,18.7 ,19.0 ,20.2 ,3.79 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.2 ,33.93 ,,""
2016/1/3 17:00,-1654 ,-2015 ,DS,DS,20.6 ,18.6 ,20.5 ,18.5 ,0.25 ,18.7 ,20.5 ,14.7 ,20.5 ,20.2 ,20.6 ,19.9 ,20.2 ,19.0 ,20.3 ,20.7 ,19.7 ,16.7 ,19.3 ,,,181.2 ,18.6 ,18.9 ,20.4 ,3.86 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.5 ,33.83 ,,""
2016/1/3 23:00,-1663 ,-2021 ,DS,DS,20.6 ,18.6 ,20.4 ,18.5 ,0.25 ,18.7 ,20.5 ,14.7 ,20.5 ,20.1 ,20.6 ,19.8 ,20.1 ,18.9 ,20.3 ,20.7 ,19.7 ,16.7 ,19.3 ,,,181.3 ,18.6 ,18.9 ,20.6 ,3.76 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.7 ,33.81 ,,""
2016/1/4 5:00,-1649 ,-2017 ,DS,DS,20.6 ,18.5 ,20.4 ,18.5 ,0.26 ,18.7 ,20.5 ,14.7 ,20.5 ,20.1 ,20.6 ,19.8 ,20.1 ,18.9 ,20.3 ,20.6 ,19.7 ,16.7 ,19.3 ,,,181.2 ,18.6 ,18.9 ,20.7 ,3.76 ,500 ,-,17.00 ,-,0.45 ,19.6 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.9 ,33.81 ,,""
2016/1/4 11:00,-1630 ,-2009 ,DS,DS,20.5 ,18.5 ,20.4 ,18.5 ,0.26 ,18.7 ,20.5 ,14.7 ,20.5 ,20.1 ,20.6 ,19.8 ,20.1 ,18.9 ,20.3 ,20.6 ,19.7 ,16.7 ,19.3 ,,,181.1 ,18.6 ,18.9 ,20.9 ,3.66 ,500 ,-,17.00 ,-,0.45 ,20.8 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.0 ,33.79 ,,""
2016/1/4 17:00,-1597 ,-1991 ,DS,DS,20.5 ,18.5 ,20.4 ,18.5 ,0.26 ,18.7 ,20.4 ,14.8 ,20.5 ,20.1 ,20.5 ,19.8 ,20.1 ,18.9 ,20.2 ,20.6 ,19.7 ,16.7 ,19.2 ,,,180.8 ,18.6 ,18.9 ,21.1 ,3.63 ,500 ,-,17.00 ,-,0.45 ,20.2 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.3 ,33.84 ,,""
2016/1/4 23:00,-1641 ,-2025 ,DS,DS,20.5 ,18.5 ,20.4 ,18.5 ,0.25 ,18.7 ,20.4 ,14.8 ,20.5 ,20.1 ,20.5 ,19.8 ,20.1 ,19.0 ,20.2 ,20.6 ,19.7 ,16.7 ,19.3 ,,,181.1 ,18.6 ,18.9 ,21.2 ,3.66 ,500 ,-,17.00 ,-,0.45 ,19.9 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.5 ,33.85 ,,""
2016/1/5 5:00,-1665 ,-2038 ,DS,DS,20.5 ,18.5 ,20.4 ,18.4 ,0.26 ,18.7 ,20.4 ,14.8 ,20.4 ,20.0 ,20.5 ,19.8 ,20.0 ,19.0 ,20.2 ,20.5 ,19.6 ,16.7 ,19.2 ,,,181.2 ,18.6 ,18.9 ,21.2 ,3.56 ,500 ,-,17.00 ,-,0.45 ,19.5 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.5 ,33.71 ,,""
2016/1/5 11:00,-1663 ,-2035 ,DS,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.25 ,18.7 ,20.4 ,14.7 ,20.4 ,20.0 ,20.5 ,19.8 ,20.0 ,19.0 ,20.2 ,20.6 ,19.6 ,16.7 ,19.2 ,,,181.3 ,18.6 ,18.8 ,21.3 ,3.60 ,500 ,-,17.00 ,-,0.45 ,19.6 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.4 ,33.61 ,,""
2016/1/5 17:00,-1674 ,-2043 ,DS,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.25 ,18.7 ,20.4 ,14.7 ,20.4 ,20.0 ,20.5 ,19.8 ,20.0 ,19.0 ,20.2 ,20.5 ,19.6 ,16.7 ,19.2 ,,,181.3 ,18.5 ,18.8 ,21.4 ,3.50 ,500 ,-,17.00 ,-,0.45 ,19.6 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.4 ,33.51 ,,""
2016/1/5 23:00,-1699 ,-2053 ,DS,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.25 ,18.7 ,20.3 ,14.7 ,20.4 ,20.0 ,20.5 ,19.8 ,20.0 ,18.9 ,20.2 ,20.5 ,19.6 ,16.6 ,19.2 ,,,181.4 ,18.5 ,18.8 ,21.4 ,3.42 ,500 ,-,17.00 ,-,0.45 ,21.1 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.4 ,33.37 ,,""
2016/1/6 5:00,-1703 ,-2052 ,DS,DS,20.5 ,18.5 ,20.3 ,18.4 ,0.25 ,18.6 ,20.3 ,14.6 ,20.4 ,20.0 ,20.4 ,19.8 ,20.0 ,18.9 ,20.2 ,20.5 ,19.6 ,16.6 ,19.1 ,,,181.3 ,18.5 ,18.8 ,21.3 ,3.32 ,500 ,-,17.00 ,-,0.45 ,19.4 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.3 ,33.07 ,,""
2016/1/6 11:00,-1704 ,-2045 ,DS,DS,20.4 ,18.4 ,20.3 ,18.3 ,0.25 ,18.5 ,20.3 ,14.5 ,20.4 ,20.0 ,20.4 ,19.7 ,20.0 ,18.9 ,20.1 ,20.5 ,19.5 ,16.6 ,19.1 ,,,181.4 ,18.5 ,18.8 ,21.3 ,3.40 ,500 ,-,17.00 ,-,0.45 ,20.1 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,10.0 ,32.79 ,,""
2016/1/6 17:00,-1653 ,-2032 ,DS,DS,20.4 ,18.4 ,20.2 ,18.3 ,0.25 ,18.5 ,20.3 ,14.6 ,20.4 ,19.9 ,20.4 ,19.7 ,19.9 ,18.9 ,20.1 ,20.5 ,19.6 ,16.6 ,19.1 ,,,181.3 ,18.5 ,18.7 ,21.3 ,3.29 ,500 ,-,17.00 ,-,0.45 ,19.5 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.6 ,32.66 ,,""
2016/1/6 23:00,-1627 ,-2023 ,DS,DS,20.4 ,18.4 ,20.2 ,18.3 ,0.26 ,18.5 ,20.3 ,14.6 ,20.4 ,20.0 ,20.4 ,19.7 ,20.0 ,18.9 ,20.1 ,20.5 ,19.6 ,16.6 ,19.1 ,,,181.1 ,18.4 ,18.7 ,21.3 ,3.16 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.5 ,32.53 ,,""
2016/1/7 5:00,-1595 ,-1995 ,DS,DS,20.4 ,18.4 ,20.2 ,18.3 ,0.25 ,18.5 ,20.3 ,14.5 ,20.3 ,20.0 ,20.4 ,19.7 ,19.9 ,18.9 ,20.1 ,20.5 ,19.6 ,16.6 ,19.0 ,,,181.0 ,18.4 ,18.7 ,21.2 ,3.19 ,500 ,-,17.00 ,-,0.45 ,20.0 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.5 ,32.39 ,,""
2016/1/7 11:00,-1617 ,-2021 ,DS,DS,20.4 ,18.3 ,20.2 ,18.2 ,0.26 ,18.4 ,20.2 ,14.5 ,20.3 ,19.9 ,20.4 ,19.6 ,19.9 ,18.8 ,20.0 ,20.4 ,19.5 ,16.5 ,19.0 ,,,181.1 ,18.4 ,18.7 ,21.1 ,3.16 ,500 ,-,17.00 ,-,0.45 ,19.0 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.5 ,32.27 ,,""
2016/1/7 17:00,-1640 ,-2036 ,DS,DS,20.3 ,18.3 ,20.2 ,18.2 ,0.25 ,18.4 ,20.2 ,14.5 ,20.3 ,19.9 ,20.3 ,19.6 ,19.9 ,18.8 ,20.0 ,20.4 ,19.5 ,16.5 ,19.0 ,,,181.2 ,18.4 ,18.7 ,21.1 ,3.03 ,500 ,-,17.00 ,-,0.45 ,20.6 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.4 ,32.08 ,,""
2016/1/7 23:00,-1671 ,-2043 ,DS,DS,20.3 ,18.3 ,20.2 ,18.2 ,0.24 ,18.5 ,20.2 ,14.4 ,20.3 ,19.9 ,20.3 ,19.6 ,19.9 ,18.8 ,20.0 ,20.4 ,19.5 ,16.5 ,19.0 ,,,181.2 ,18.4 ,18.7 ,21.0 ,2.93 ,500 ,-,17.00 ,-,0.45 ,19.7 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.3 ,31.77 ,,""
2016/1/8 5:00,-1660 ,-2034 ,DS,DS,20.3 ,18.2 ,20.2 ,18.2 ,0.25 ,18.4 ,20.2 ,14.3 ,20.2 ,19.9 ,20.3 ,19.6 ,19.8 ,18.8 ,20.0 ,20.3 ,19.5 ,16.5 ,18.9 ,,,181.3 ,18.4 ,18.7 ,20.7 ,2.90 ,500 ,-,17.00 ,-,0.45 ,21.1 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,9.1 ,31.48 ,,""
2016/1/8 11:00,-1655 ,-2032 ,DS,DS,20.2 ,18.1 ,20.1 ,18.1 ,0.24 ,18.3 ,20.2 ,14.3 ,20.2 ,19.8 ,20.3 ,19.5 ,19.8 ,18.7 ,20.0 ,20.3 ,19.4 ,16.4 ,18.9 ,,,181.3 ,18.3 ,18.6 ,20.8 ,2.83 ,500 ,-,17.00 ,-,0.45 ,19.5 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.5 ,31.21 ,,""
2016/1/8 17:00,-1621 ,-2022 ,DS,DS,20.2 ,18.1 ,20.1 ,18.1 ,0.25 ,18.3 ,20.1 ,14.4 ,20.2 ,19.9 ,20.2 ,19.5 ,19.8 ,18.7 ,20.0 ,20.3 ,19.4 ,16.4 ,18.9 ,,,181.2 ,18.3 ,18.6 ,20.8 ,2.67 ,500 ,-,17.00 ,-,0.45 ,19.4 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.7 ,31.14 ,,""
2016/1/8 23:00,-1634 ,-2032 ,DS,DS,20.2 ,18.2 ,20.1 ,18.2 ,0.25 ,18.3 ,20.1 ,14.4 ,20.2 ,19.8 ,20.2 ,19.5 ,19.8 ,18.7 ,19.9 ,20.3 ,19.4 ,16.4 ,18.9 ,,,181.3 ,18.3 ,18.6 ,20.8 ,2.70 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.7 ,31.00 ,,""
2016/1/9 5:00,-1654 ,-2043 ,DS,DS,20.2 ,18.2 ,20.1 ,18.2 ,0.25 ,18.3 ,20.1 ,14.3 ,20.2 ,19.8 ,20.2 ,19.5 ,19.8 ,18.7 ,19.9 ,20.3 ,19.4 ,16.4 ,18.9 ,,,181.4 ,18.3 ,18.6 ,20.7 ,2.59 ,500 ,-,17.00 ,-,0.45 ,19.1 ,0.07 ,0.06 ,1.15 ,0.70 ,0.05 ,,,,,,,8.6 ,30.84 ,,""
2016/1/9 11:00,-1701 ,-2047 ,DS,DS,20.0 ,17.9 ,19.9 ,17.9 ,0.26 ,18.0 ,20.1 ,14.2 ,20.0 ,19.7 ,20.1 ,19.4 ,19.7 ,18.3 ,19.9 ,20.2 ,19.3 ,16.4 ,18.6 ,,,181.5 ,18.3 ,18.6 ,20.6 ,2.57 ,500 ,-,17.00 ,-,0.45 ,19.3 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.5 ,30.60 ,,""
2016/1/9 17:00,-1710 ,-2056 ,DS,DS,20.0 ,18.0 ,19.8 ,18.0 ,0.25 ,18.1 ,20.0 ,14.2 ,20.0 ,19.7 ,20.0 ,19.3 ,19.7 ,18.3 ,19.9 ,20.2 ,19.3 ,16.4 ,18.7 ,,,181.6 ,18.2 ,18.6 ,20.6 ,2.54 ,500 ,-,17.00 ,-,0.45 ,20.4 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.6 ,30.48 ,,""
2016/1/9 23:00,-1711 ,-2051 ,DS,DS,20.0 ,18.0 ,19.8 ,18.0 ,0.24 ,18.1 ,20.0 ,14.2 ,20.0 ,19.7 ,20.0 ,19.3 ,19.6 ,18.5 ,19.8 ,20.2 ,19.3 ,16.4 ,18.7 ,,,181.5 ,18.2 ,18.5 ,20.6 ,2.43 ,500 ,-,17.00 ,-,0.45 ,19.9 ,0.07 ,0.06 ,1.15 ,0.70 ,0.05 ,,,,,,,8.5 ,30.30 ,,""
2016/1/10 5:00,-1670 ,-2032 ,DS,DS,20.0 ,18.1 ,19.8 ,18.0 ,0.24 ,18.1 ,20.0 ,14.2 ,20.0 ,19.7 ,20.0 ,19.3 ,19.6 ,18.5 ,19.8 ,20.1 ,19.3 ,16.3 ,18.7 ,,,181.5 ,18.2 ,18.5 ,20.4 ,2.33 ,500 ,-,17.00 ,-,0.45 ,20.1 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.4 ,30.10 ,,""
2016/1/10 11:00,-1663 ,-2036 ,DS,DS,20.0 ,18.1 ,19.8 ,18.0 ,0.25 ,18.1 ,20.0 ,14.2 ,19.9 ,19.7 ,20.0 ,19.3 ,19.6 ,18.5 ,19.8 ,20.1 ,19.3 ,16.3 ,18.7 ,,,181.6 ,18.2 ,18.5 ,20.4 ,2.23 ,500 ,-,17.00 ,-,0.45 ,19.8 ,0.07 ,0.06 ,1.15 ,0.70 ,0.05 ,,,,,,,8.6 ,29.99 ,,""
2016/1/10 17:00,-1655 ,-2039 ,DS,DS,20.0 ,18.0 ,19.8 ,18.0 ,0.25 ,18.1 ,20.0 ,14.2 ,20.0 ,19.7 ,20.0 ,19.3 ,19.6 ,18.5 ,19.8 ,20.1 ,19.3 ,16.3 ,18.7 ,,,181.5 ,18.2 ,18.5 ,20.4 ,2.20 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.8 ,29.93 ,,""
2016/1/10 23:00,-1688 ,-2045 ,DS,DS,19.9 ,18.0 ,19.8 ,18.0 ,0.25 ,18.1 ,20.0 ,14.2 ,19.9 ,19.6 ,19.9 ,19.2 ,19.6 ,18.5 ,19.8 ,20.1 ,19.3 ,16.3 ,18.7 ,,,181.6 ,18.2 ,18.5 ,20.4 ,2.20 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.8 ,29.78 ,,""
2016/1/11 5:00,-1697 ,-2051 ,DS,DS,19.9 ,18.0 ,19.8 ,17.9 ,0.24 ,18.1 ,19.9 ,14.2 ,20.0 ,19.6 ,19.9 ,19.3 ,19.6 ,18.5 ,19.7 ,20.1 ,19.3 ,16.3 ,18.7 ,,,181.6 ,18.2 ,18.5 ,20.3 ,2.10 ,500 ,-,17.00 ,-,0.45 ,20.1 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.7 ,29.60 ,,""
2016/1/11 11:00,-1704 ,-2050 ,DS,DS,19.9 ,17.9 ,19.8 ,17.9 ,0.24 ,18.0 ,19.9 ,14.1 ,19.9 ,19.6 ,19.9 ,19.2 ,19.6 ,18.3 ,19.7 ,20.1 ,19.2 ,16.3 ,18.6 ,,,181.6 ,18.1 ,18.4 ,20.3 ,1.97 ,500 ,-,17.00 ,-,0.45 ,20.3 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.6 ,29.42 ,,""
2016/1/11 17:00,-1698 ,-2050 ,DS,DS,19.9 ,17.9 ,19.7 ,17.9 ,0.24 ,18.1 ,19.9 ,14.1 ,19.9 ,19.6 ,19.9 ,19.2 ,19.6 ,18.4 ,19.7 ,20.1 ,19.2 ,16.3 ,18.6 ,,,181.5 ,18.1 ,18.4 ,20.3 ,4.56 ,500 ,-,17.00 ,-,0.45 ,18.2 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.6 ,29.22 ,,""
2016/1/11 23:00,-1700 ,-2040 ,DS,DS,19.8 ,17.9 ,19.7 ,17.9 ,0.24 ,18.1 ,19.9 ,14.1 ,19.9 ,19.6 ,19.8 ,19.2 ,19.5 ,18.4 ,19.7 ,20.0 ,19.2 ,16.2 ,18.6 ,,,181.5 ,18.1 ,18.4 ,20.1 ,4.46 ,500 ,-,17.00 ,-,0.45 ,18.9 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.6 ,29.00 ,,""
2016/1/12 5:00,-1690 ,-2039 ,DS,DS,19.8 ,17.9 ,19.7 ,17.9 ,0.23 ,18.0 ,19.8 ,14.0 ,19.9 ,19.5 ,19.8 ,19.1 ,19.5 ,18.4 ,19.7 ,20.0 ,19.2 ,16.2 ,18.6 ,,,181.5 ,18.1 ,18.4 ,19.8 ,4.33 ,500 ,-,17.00 ,-,0.45 ,18.6 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.3 ,28.60 ,,""
2016/1/12 11:00,-1679 ,-2041 ,DS,DS,19.7 ,17.7 ,19.6 ,17.7 ,0.24 ,17.8 ,19.8 ,13.9 ,19.8 ,19.5 ,19.7 ,19.0 ,19.5 ,18.1 ,19.6 ,19.9 ,19.0 ,16.1 ,18.4 ,,,181.5 ,18.1 ,18.4 ,19.8 ,4.23 ,500 ,-,17.00 ,-,0.45 ,18.3 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.2 ,28.34 ,,""
2016/1/12 17:00,-1658 ,-2033 ,DS,DS,19.7 ,17.7 ,19.6 ,17.8 ,0.25 ,17.9 ,19.8 ,13.9 ,19.7 ,19.4 ,19.7 ,19.0 ,19.4 ,18.1 ,19.6 ,19.9 ,19.1 ,16.1 ,18.5 ,,,181.4 ,18.1 ,18.4 ,19.8 ,4.20 ,500 ,-,17.00 ,-,0.45 ,18.6 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.2 ,28.20 ,,""
2016/1/12 23:00,-1667 ,-2035 ,DS,DS,19.7 ,17.8 ,19.6 ,17.7 ,0.24 ,17.9 ,19.8 ,13.9 ,19.7 ,19.5 ,19.7 ,19.0 ,19.4 ,18.2 ,19.6 ,19.9 ,19.1 ,16.1 ,18.4 ,,,181.4 ,18.1 ,18.3 ,19.6 ,4.10 ,500 ,-,17.00 ,-,0.45 ,18.5 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.3 ,27.96 ,,""
2016/1/13 5:00,-1675 ,-2037 ,DS,DS,19.7 ,17.7 ,19.6 ,17.7 ,0.23 ,17.8 ,19.7 ,13.8 ,19.7 ,19.5 ,19.7 ,19.0 ,19.4 ,18.2 ,19.6 ,19.9 ,19.1 ,16.1 ,18.4 ,,,181.3 ,18.0 ,18.3 ,19.4 ,3.99 ,500 ,-,17.00 ,-,0.45 ,17.9 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.1 ,27.71 ,,""
2016/1/13 11:00,-1672 ,-2027 ,DS,DS,19.7 ,17.7 ,19.6 ,17.7 ,0.24 ,17.8 ,19.7 ,13.8 ,19.7 ,19.4 ,19.7 ,19.0 ,19.4 ,18.1 ,19.5 ,19.9 ,19.1 ,16.1 ,18.4 ,,,181.4 ,18.0 ,18.3 ,-,-,500 ,-,17.00 ,-,0.45 ,17.7 ,0.03 ,0.03 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,28.26 ,,""
2016/1/13 17:00,-1634 ,-2020 ,DS,DS,19.6 ,17.7 ,19.5 ,17.7 ,0.25 ,17.8 ,19.7 ,13.8 ,19.7 ,19.4 ,19.6 ,18.9 ,19.3 ,18.1 ,19.5 ,19.8 ,19.0 ,16.1 ,18.4 ,,,181.3 ,18.0 ,18.3 ,-,-,500 ,-,17.00 ,-,0.45 ,18.3 ,0.03 ,0.03 ,1.14 ,0.70 ,0.05 ,,,,,,,8.1 ,29.62 ,,""
2016/1/13 23:00,-1626 ,-2012 ,DS,DS,19.6 ,17.7 ,19.5 ,17.7 ,0.24 ,17.7 ,19.6 ,13.8 ,19.7 ,19.4 ,19.6 ,18.9 ,19.3 ,18.1 ,19.5 ,19.8 ,19.0 ,16.1 ,18.3 ,,,181.3 ,18.0 ,18.3 ,19.9 ,4.45 ,500 ,-,17.00 ,-,0.45 ,18.7 ,0.03 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.2 ,29.51 ,,""
2016/1/14 5:00,-1625 ,-2010 ,DS,DS,19.6 ,17.7 ,19.5 ,17.7 ,0.25 ,17.7 ,19.6 ,13.8 ,19.7 ,19.4 ,19.6 ,18.9 ,19.3 ,18.1 ,19.5 ,19.8 ,19.0 ,16.1 ,18.3 ,,,181.2 ,18.0 ,18.2 ,19.8 ,4.38 ,500 ,-,17.00 ,-,0.45 ,18.1 ,0.03 ,0.04 ,1.15 ,0.70 ,0.05 ,,,,,,,8.2 ,29.38 ,,""
2016/1/14 11:00,-1636 ,-2021 ,DS,DS,19.6 ,17.6 ,19.5 ,17.6 ,0.25 ,17.7 ,19.6 ,13.8 ,19.6 ,19.4 ,19.6 ,18.9 ,19.3 ,18.1 ,19.4 ,19.8 ,18.9 ,16.0 ,18.3 ,,,181.4 ,17.9 ,18.2 ,-,-,500 ,-,17.00 ,-,0.45 ,18.2 ,0.03 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.3 ,29.31 ,,""
2016/1/14 17:00,-1655 ,-2034 ,DS,DS,19.6 ,17.7 ,19.5 ,17.6 ,0.25 ,17.7 ,19.6 ,13.8 ,19.6 ,19.3 ,19.5 ,18.8 ,19.3 ,18.1 ,19.4 ,19.7 ,18.9 ,16.0 ,18.3 ,,,181.3 ,17.9 ,18.2 ,-,-,500 ,-,17.00 ,-,0.45 ,18.7 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.4 ,29.12 ,,""
2016/1/14 23:00,-1685 ,-2041 ,DS,DS,19.6 ,17.6 ,19.4 ,17.6 ,0.23 ,17.7 ,19.6 ,13.8 ,19.6 ,19.3 ,19.5 ,18.8 ,19.2 ,18.0 ,19.4 ,19.7 ,18.9 ,16.0 ,18.3 ,,,181.4 ,17.9 ,18.2 ,20.4 ,4.27 ,500 ,-,17.00 ,-,0.45 ,18.7 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.4 ,28.99 ,,""
2016/1/15 5:00,-1699 ,-2045 ,DS,DS,19.5 ,17.6 ,19.4 ,17.6 ,0.23 ,17.7 ,19.5 ,13.7 ,19.5 ,19.2 ,19.5 ,18.8 ,19.2 ,18.0 ,19.4 ,19.7 ,18.9 ,16.0 ,18.2 ,,,181.3 ,17.9 ,18.2 ,20.2 ,4.17 ,500 ,-,17.00 ,-,0.45 ,18.4 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.2 ,28.80 ,,""
2016/1/15 11:00,-1722 ,-2046 ,DS,DS,19.5 ,17.6 ,19.4 ,17.5 ,0.22 ,17.6 ,19.5 ,13.6 ,19.5 ,19.2 ,19.5 ,18.8 ,19.2 ,18.0 ,19.3 ,19.6 ,18.8 ,15.9 ,18.2 ,,,181.4 ,17.9 ,18.2 ,20.0 ,4.03 ,500 ,-,17.00 ,-,0.45 ,18.8 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,8.0 ,28.67 ,,""
2016/1/15 17:00,-1723 ,-2051 ,DS,DS,19.5 ,17.5 ,19.4 ,17.5 ,0.23 ,17.6 ,19.5 ,13.6 ,19.5 ,19.2 ,19.4 ,18.7 ,19.2 ,17.9 ,19.3 ,19.6 ,18.8 ,15.9 ,18.2 ,,,181.5 ,17.8 ,18.1 ,19.9 ,4.03 ,490 ,-,16.86 ,-,0.44 ,18.1 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.8 ,28.51 ,,""
2016/1/15 23:00,-1733 ,-2051 ,DS,DS,19.4 ,17.5 ,19.3 ,17.5 ,0.22 ,17.5 ,19.5 ,13.5 ,19.5 ,19.2 ,19.4 ,18.7 ,19.1 ,17.9 ,19.3 ,19.6 ,18.8 ,15.9 ,18.2 ,,,181.4 ,17.8 ,18.1 ,19.6 ,3.93 ,490 ,-,16.86 ,-,0.44 ,18.9 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.6 ,28.36 ,,""
2016/1/16 5:00,-1729 ,-2045 ,DS,DS,19.4 ,17.4 ,19.3 ,17.4 ,0.22 ,17.5 ,19.4 ,13.5 ,19.4 ,19.1 ,19.4 ,18.7 ,19.1 ,17.9 ,19.2 ,19.6 ,18.7 ,15.8 ,18.1 ,,,181.5 ,17.8 ,18.1 ,19.4 ,3.90 ,490 ,-,16.86 ,-,0.44 ,17.8 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.4 ,28.23 ,,""
2016/1/16 11:00,-1734 ,-2056 ,DS,DS,19.3 ,17.3 ,19.2 ,17.3 ,0.23 ,17.3 ,19.4 ,13.4 ,19.4 ,19.1 ,19.3 ,18.6 ,19.1 ,17.8 ,19.2 ,19.5 ,18.6 ,15.8 ,18.0 ,,,181.6 ,17.8 ,18.1 ,19.4 ,3.77 ,490 ,-,16.86 ,-,0.44 ,18.7 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.4 ,28.11 ,,""
2016/1/16 17:00,-1739 ,-2058 ,DS,DS,19.3 ,17.3 ,19.2 ,17.3 ,0.23 ,17.3 ,19.4 ,13.4 ,19.3 ,19.1 ,19.3 ,18.6 ,19.0 ,17.7 ,19.2 ,19.5 ,18.6 ,15.8 ,18.0 ,,,181.7 ,17.8 ,18.1 ,19.3 ,3.77 ,490 ,-,16.86 ,-,0.44 ,18.9 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.4 ,28.01 ,,""
2016/1/16 23:00,-1761 ,-2060 ,DS,DS,19.3 ,17.3 ,19.2 ,17.3 ,0.22 ,17.3 ,19.4 ,13.4 ,19.3 ,19.0 ,19.3 ,18.6 ,19.0 ,17.7 ,19.2 ,19.5 ,18.5 ,15.7 ,18.0 ,,,181.6 ,17.7 ,18.0 ,19.1 ,3.64 ,490 ,-,16.86 ,-,0.44 ,18.3 ,0.04 ,0.04 ,1.13 ,0.70 ,0.05 ,,,,,,,7.3 ,27.80 ,,""
2016/1/17 5:00,-1763 ,-2063 ,DS,DS,19.2 ,17.3 ,19.2 ,17.3 ,0.21 ,17.3 ,19.3 ,13.3 ,19.3 ,19.0 ,19.2 ,18.5 ,19.0 ,17.7 ,19.1 ,19.4 ,18.5 ,15.7 ,17.9 ,,,181.7 ,17.7 ,18.0 ,19.0 ,3.64 ,490 ,-,16.86 ,-,0.44 ,18.4 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.2 ,27.68 ,,""
2016/1/17 11:00,-1768 ,-2057 ,DS,DS,19.2 ,17.3 ,19.1 ,17.2 ,0.23 ,17.3 ,19.3 ,13.2 ,19.3 ,19.0 ,19.2 ,18.5 ,18.9 ,17.7 ,19.1 ,19.4 ,18.5 ,15.6 ,17.9 ,,,181.9 ,17.7 ,18.0 ,19.0 ,3.54 ,490 ,-,16.86 ,-,0.44 ,18.8 ,0.04 ,0.04 ,1.13 ,0.70 ,0.05 ,,,,,,,7.2 ,27.51 ,,""
2016/1/17 17:00,-1771 ,-2069 ,DS,DS,19.2 ,17.2 ,19.1 ,17.2 ,0.23 ,17.2 ,19.2 ,13.3 ,19.3 ,18.9 ,19.2 ,18.4 ,18.9 ,17.7 ,19.0 ,19.4 ,18.5 ,15.6 ,17.9 ,,,182.0 ,17.7 ,18.0 ,19.1 ,3.43 ,490 ,-,16.86 ,-,0.44 ,18.8 ,0.04 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,27.40 ,,""
2016/1/17 23:00,-1769 ,-2060 ,DS,DS,19.2 ,17.2 ,19.1 ,17.2 ,0.23 ,17.2 ,19.2 ,13.3 ,19.2 ,18.9 ,19.2 ,18.4 ,18.9 ,17.6 ,19.0 ,19.4 ,18.4 ,15.6 ,17.9 ,,,182.0 ,17.7 ,17.9 ,19.1 ,3.43 ,490 ,-,16.86 ,-,0.44 ,18.7 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,27.31 ,,""
2016/1/18 5:00,-1696 ,-2019 ,DS,DS,19.2 ,17.2 ,19.1 ,17.2 ,0.24 ,17.2 ,19.1 ,13.2 ,19.2 ,18.9 ,19.2 ,18.4 ,18.8 ,17.6 ,19.0 ,19.3 ,18.5 ,15.6 ,17.9 ,,,181.9 ,17.6 ,17.9 ,18.9 ,3.77 ,490 ,-,16.86 ,-,0.44 ,18.5 ,0.04 ,0.04 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,27.34 ,,""
2016/1/18 11:00,-1530 ,-1914 ,DS,DS,19.2 ,17.2 ,19.1 ,17.2 ,0.29 ,17.2 ,19.2 ,13.2 ,19.2 ,19.0 ,19.2 ,18.4 ,18.8 ,17.6 ,19.0 ,19.3 ,18.5 ,15.6 ,17.8 ,,,181.2 ,17.6 ,17.9 ,18.5 ,4.61 ,490 ,-,16.86 ,-,0.44 ,-,-,-,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,27.12 ,,""
2016/1/18 17:00,-1367 ,-1774 ,DS,DS,19.2 ,17.2 ,19.1 ,17.2 ,0.23 ,17.2 ,19.1 ,13.4 ,19.2 ,18.9 ,19.1 ,18.4 ,18.8 ,17.6 ,18.9 ,19.2 ,18.4 ,15.6 ,17.7 ,,,179.7 ,17.6 ,17.9 ,18.3 ,3.49 ,490 ,-,16.86 ,-,0.44 ,-,-,-,1.13 ,0.70 ,0.05 ,,,,,,,7.6 ,27.41 ,,""
2016/1/18 23:00,-1450 ,-1850 ,DS,DS,19.2 ,17.1 ,19.0 ,17.1 ,0.23 ,17.1 ,19.1 ,13.3 ,19.2 ,18.9 ,19.1 ,18.4 ,18.8 ,17.5 ,18.9 ,19.2 ,18.4 ,15.6 ,17.7 ,,,180.0 ,17.6 ,17.9 ,18.3 ,3.35 ,490 ,-,16.86 ,-,0.44 ,20.2 ,0.08 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.7 ,27.18 ,,""
2016/1/19 5:00,-1459 ,-1852 ,DS,DS,19.1 ,17.0 ,19.0 ,17.1 ,0.24 ,17.0 ,19.0 ,13.4 ,19.1 ,18.8 ,19.0 ,18.3 ,18.7 ,17.5 ,18.8 ,19.2 ,18.3 ,15.6 ,17.6 ,,,180.1 ,17.6 ,17.9 ,18.4 ,3.30 ,490 ,-,16.86 ,-,0.44 ,21.0 ,0.08 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.7 ,27.14 ,,""
2016/1/19 11:00,-1511 ,-1904 ,DS,DS,19.1 ,16.8 ,18.9 ,16.9 ,0.22 ,16.9 ,19.0 ,13.2 ,19.1 ,18.8 ,19.0 ,18.3 ,18.7 ,17.3 ,18.8 ,19.1 ,18.2 ,15.4 ,17.4 ,,,180.3 ,17.6 ,17.9 ,18.4 ,3.40 ,490 ,-,16.86 ,-,0.44 ,20.8 ,0.09 ,0.07 ,1.13 ,0.70 ,0.05 ,,,,,,,7.9 ,27.05 ,,""
2016/1/19 17:00,-1537 ,-1921 ,DS,DS,19.0 ,16.8 ,18.9 ,16.9 ,0.24 ,16.9 ,18.9 ,13.2 ,19.1 ,18.7 ,19.0 ,18.2 ,18.7 ,17.3 ,18.7 ,19.1 ,18.1 ,15.4 ,17.5 ,,,180.4 ,17.6 ,17.9 ,18.5 ,5.91 ,490 ,-,16.86 ,-,0.44 ,20.8 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,8.0 ,26.93 ,,""
2016/1/19 23:00,-1551 ,-1925 ,DS,DS,19.0 ,16.9 ,18.9 ,16.9 ,0.24 ,16.9 ,18.9 ,13.2 ,19.0 ,18.7 ,18.9 ,18.2 ,18.6 ,17.3 ,18.7 ,19.0 ,18.1 ,15.4 ,17.4 ,,,180.5 ,17.5 ,17.8 ,18.5 ,5.97 ,490 ,-,16.86 ,-,0.44 ,20.7 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,26.61 ,,""
2016/1/20 5:00,-1540 ,-1914 ,DS,DS,19.0 ,16.9 ,18.8 ,16.9 ,0.23 ,16.9 ,18.9 ,13.1 ,19.0 ,18.7 ,18.9 ,18.2 ,18.6 ,17.3 ,18.7 ,19.0 ,18.2 ,15.3 ,17.4 ,,,180.4 ,17.5 ,17.8 ,18.3 ,5.97 ,490 ,-,16.86 ,-,0.44 ,19.7 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,26.44 ,,""
2016/1/20 11:00,-1596 ,-1968 ,DS,DS,18.9 ,16.7 ,18.8 ,16.8 ,0.24 ,16.8 ,18.9 ,13.1 ,18.9 ,18.6 ,18.9 ,18.1 ,18.5 ,17.2 ,18.6 ,19.0 ,18.1 ,15.2 ,17.4 ,,,180.7 ,17.5 ,17.8 ,18.3 ,5.97 ,490 ,-,16.86 ,-,0.44 ,19.9 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.6 ,26.18 ,,""
2016/1/20 17:00,-1644 ,-2007 ,DS,DS,18.9 ,16.7 ,18.8 ,16.8 ,0.24 ,16.8 ,18.8 ,13.1 ,18.9 ,18.6 ,18.9 ,18.1 ,18.5 ,17.2 ,18.6 ,19.0 ,18.0 ,15.2 ,17.3 ,,,181.1 ,17.5 ,17.8 ,18.4 ,5.84 ,490 ,-,16.86 ,-,0.44 ,19.5 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,26.11 ,,""
2016/1/20 23:00,-1698 ,-2035 ,DS,DS,18.9 ,16.7 ,18.7 ,16.8 ,0.25 ,16.8 ,18.8 ,13.1 ,18.9 ,18.5 ,18.9 ,18.1 ,18.5 ,17.3 ,18.6 ,19.0 ,18.0 ,15.2 ,17.4 ,,,181.4 ,17.5 ,17.7 ,18.4 ,5.84 ,490 ,-,16.86 ,-,0.44 ,20.3 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.8 ,25.95 ,,""
2016/1/21 5:00,-1718 ,-2041 ,DS,DS,18.9 ,16.7 ,18.7 ,16.8 ,0.24 ,16.8 ,18.8 ,13.0 ,18.9 ,18.5 ,18.9 ,18.0 ,18.5 ,17.2 ,18.6 ,18.9 ,18.0 ,15.2 ,17.3 ,,,181.5 ,17.4 ,17.7 ,18.4 ,5.73 ,490 ,-,16.86 ,-,0.44 ,19.2 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.6 ,25.80 ,,""
2016/1/21 11:00,-1731 ,-2043 ,DS,DS,18.8 ,16.6 ,18.6 ,16.6 ,0.24 ,16.6 ,18.7 ,12.9 ,18.8 ,18.4 ,18.8 ,17.9 ,18.4 ,17.1 ,18.5 ,18.9 ,17.9 ,15.1 ,17.2 ,,,181.6 ,17.4 ,17.7 ,18.4 ,5.71 ,490 ,-,16.86 ,-,0.44 ,20.2 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,25.65 ,,""
2016/1/21 17:00,-1716 ,-2042 ,DS,DS,18.7 ,16.6 ,18.6 ,16.6 ,0.24 ,16.7 ,18.7 ,13.0 ,18.8 ,18.4 ,18.8 ,17.9 ,18.4 ,17.1 ,18.5 ,18.8 ,17.8 ,15.1 ,17.2 ,,,181.6 ,17.4 ,17.7 ,18.5 ,5.71 ,490 ,-,16.86 ,-,0.44 ,20.2 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.8 ,25.55 ,,""
2016/1/21 23:00,-1731 ,-2045 ,DS,DS,18.7 ,16.6 ,18.6 ,16.6 ,0.24 ,16.6 ,18.7 ,12.9 ,18.8 ,18.4 ,18.8 ,17.8 ,18.4 ,17.1 ,18.5 ,18.8 ,17.8 ,15.1 ,17.2 ,,,181.5 ,17.3 ,17.7 ,18.5 ,5.68 ,490 ,-,16.86 ,-,0.44 ,19.3 ,0.09 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.6 ,25.39 ,,""
2016/1/22 5:00,-1723 ,-2037 ,DS,DS,18.7 ,16.6 ,18.6 ,16.6 ,0.24 ,16.6 ,18.6 ,12.8 ,18.8 ,18.4 ,18.7 ,17.8 ,18.3 ,17.1 ,18.5 ,18.8 ,17.8 ,15.1 ,17.2 ,,,181.5 ,17.3 ,17.6 ,18.4 ,5.57 ,490 ,-,16.86 ,-,0.44 ,18.8 ,0.08 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,25.25 ,,""
2016/1/22 11:00,-1736 ,-2050 ,DS,DS,18.7 ,16.5 ,18.5 ,16.6 ,0.23 ,16.6 ,18.6 ,12.8 ,18.7 ,18.3 ,18.7 ,17.7 ,18.3 ,17.0 ,18.4 ,18.8 ,17.8 ,15.0 ,17.2 ,,,181.5 ,17.3 ,17.6 ,18.5 ,5.60 ,490 ,-,16.86 ,-,0.44 ,19.5 ,0.10 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,-,67.25 ,,""
2016/1/22 17:00,-1747 ,-2054 ,DS,DS,18.7 ,16.5 ,18.5 ,16.5 ,0.23 ,16.6 ,18.6 ,12.8 ,18.7 ,18.3 ,18.7 ,17.7 ,18.3 ,17.0 ,18.4 ,18.7 ,17.8 ,15.0 ,17.2 ,,,181.6 ,17.3 ,17.6 ,18.5 ,5.57 ,490 ,-,16.86 ,-,0.44 ,18.8 ,0.09 ,0.09 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,23.73 ,,""
2016/1/22 23:00,-1769 ,-2060 ,DS,DS,18.7 ,16.5 ,18.5 ,16.5 ,0.23 ,16.6 ,18.5 ,12.8 ,18.7 ,18.3 ,18.7 ,17.7 ,18.3 ,17.0 ,18.4 ,18.7 ,17.8 ,15.0 ,17.2 ,,,181.5 ,17.3 ,17.6 ,18.5 ,5.57 ,490 ,-,16.86 ,-,0.44 ,20.2 ,0.08 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.5 ,23.54 ,,""
2016/1/23 5:00,-1769 ,-2058 ,DS,DS,18.6 ,16.5 ,18.5 ,16.5 ,0.24 ,16.6 ,18.5 ,12.7 ,18.7 ,18.3 ,18.6 ,17.7 ,18.2 ,17.0 ,18.4 ,18.7 ,17.8 ,15.0 ,17.2 ,,,181.5 ,17.3 ,17.6 ,18.4 ,5.57 ,490 ,-,16.86 ,-,0.44 ,20.0 ,0.08 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.2 ,23.35 ,,""
2016/1/23 11:00,-1754 ,-2046 ,DS,DS,18.6 ,16.5 ,18.4 ,16.5 ,0.24 ,16.5 ,18.5 ,12.6 ,18.6 ,18.2 ,18.6 ,17.6 ,18.2 ,17.0 ,18.3 ,18.7 ,17.8 ,15.0 ,17.1 ,,,181.6 ,17.2 ,17.6 ,18.3 ,5.37 ,490 ,-,16.86 ,-,0.44 ,19.5 ,0.08 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.1 ,23.14 ,,""
2016/1/23 17:00,-1709 ,-2032 ,DS,DS,18.6 ,16.4 ,18.4 ,16.4 ,0.24 ,16.5 ,18.5 ,12.6 ,18.6 ,18.2 ,18.6 ,17.6 ,18.2 ,17.0 ,18.3 ,18.6 ,17.7 ,14.9 ,17.1 ,,,181.5 ,17.2 ,17.5 ,18.4 ,5.31 ,490 ,-,16.86 ,-,0.44 ,20.1 ,0.08 ,0.08 ,1.14 ,0.70 ,0.05 ,,,,,,,7.2 ,23.03 ,,""
2016/1/23 23:00,-1652 ,-2013 ,DS,DS,18.5 ,16.4 ,18.4 ,16.4 ,0.23 ,16.5 ,18.5 ,12.7 ,18.6 ,18.2 ,18.6 ,17.6 ,18.2 ,17.0 ,18.3 ,18.6 ,17.7 ,15.0 ,17.1 ,,,181.2 ,17.2 ,17.5 ,18.3 ,5.57 ,490 ,-,16.86 ,-,0.44 ,20.1 ,0.07 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.1 ,22.92 ,,""
2016/1/24 5:00,-1578 ,-1949 ,DS,DS,18.5 ,16.4 ,18.3 ,16.4 ,0.23 ,16.5 ,18.4 ,12.6 ,18.6 ,18.2 ,18.5 ,17.5 ,18.1 ,16.9 ,18.3 ,18.6 ,17.7 ,14.9 ,17.0 ,,,180.7 ,17.2 ,17.5 ,18.2 ,5.57 ,490 ,-,16.86 ,-,0.44 ,20.2 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,7.0 ,22.83 ,,""
2016/1/24 11:00,-1541 ,-1916 ,DS,DS,18.5 ,16.4 ,18.4 ,16.4 ,0.24 ,16.5 ,18.4 ,12.6 ,18.5 ,18.2 ,18.5 ,17.5 ,18.1 ,16.9 ,18.2 ,18.5 ,17.6 ,14.9 ,17.0 ,,,180.5 ,17.2 ,17.5 ,18.2 ,5.50 ,490 ,-,16.86 ,-,0.44 ,20.0 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.9 ,22.69 ,,""
2016/1/24 17:00,-1561 ,-1936 ,DS,DS,18.5 ,16.4 ,18.3 ,16.4 ,0.22 ,16.4 ,18.3 ,12.6 ,18.5 ,18.1 ,18.5 ,17.5 ,18.1 ,16.8 ,18.2 ,18.5 ,17.6 ,14.9 ,17.0 ,,,180.4 ,17.1 ,17.4 ,18.2 ,5.54 ,490 ,-,16.86 ,-,0.44 ,20.3 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.9 ,22.60 ,,""
2016/1/24 23:00,-1608 ,-1974 ,DS,DS,18.5 ,16.3 ,18.3 ,16.3 ,0.21 ,16.4 ,18.3 ,12.6 ,18.5 ,18.1 ,18.5 ,17.5 ,18.1 ,16.8 ,18.2 ,18.5 ,17.6 ,15.0 ,17.0 ,,,180.7 ,17.1 ,17.4 ,18.0 ,5.44 ,490 ,-,16.86 ,-,0.44 ,19.4 ,0.07 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.7 ,22.42 ,,""
2016/1/25 5:00,-1636 ,-1996 ,DS,DS,18.4 ,16.3 ,18.3 ,16.3 ,0.21 ,16.4 ,18.3 ,12.5 ,18.4 ,18.1 ,18.5 ,17.4 ,18.1 ,16.8 ,18.1 ,18.5 ,17.6 ,14.9 ,16.9 ,,,180.7 ,17.1 ,17.4 ,17.9 ,5.27 ,490 ,-,16.86 ,-,0.44 ,20.5 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.5 ,22.10 ,,""
2016/1/25 11:00,-1696 ,-2037 ,DS,DS,18.4 ,16.3 ,18.3 ,16.3 ,0.23 ,16.4 ,18.3 ,12.4 ,18.4 ,18.0 ,18.4 ,17.4 ,18.0 ,16.7 ,18.1 ,18.4 ,17.6 ,14.9 ,16.9 ,,,181.2 ,17.1 ,17.4 ,17.8 ,5.31 ,490 ,-,16.86 ,-,0.44 ,19.0 ,0.06 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,6.5 ,21.89 ,,""
2016/1/25 17:00,-1737 ,-2052 ,DS,DS,18.4 ,16.3 ,18.2 ,16.3 ,0.23 ,16.3 ,18.3 ,12.4 ,18.4 ,18.0 ,18.4 ,17.4 ,18.0 ,16.7 ,18.1 ,18.5 ,17.5 ,14.8 ,16.9 ,,,181.4 ,17.1 ,17.3 ,17.9 ,5.34 ,490 ,-,16.86 ,-,0.44 ,18.3 ,0.05 ,0.06 ,1.13 ,0.70 ,0.05 ,,,,,,,6.6 ,21.73 ,,""
2016/1/25 23:00,-1776 ,-2056 ,DS,DS,18.4 ,16.2 ,18.2 ,16.2 ,0.21 ,16.3 ,18.2 ,12.3 ,18.4 ,18.0 ,18.4 ,17.3 ,17.9 ,16.7 ,18.1 ,18.4 ,17.5 ,14.8 ,16.9 ,,,181.3 ,17.1 ,17.3 ,17.8 ,5.24 ,490 ,-,16.86 ,-,0.44 ,18.8 ,0.05 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,6.5 ,21.55 ,,""
2016/1/26 5:00,-1791 ,-2062 ,DS,DS,18.3 ,16.2 ,18.2 ,16.2 ,0.21 ,16.3 ,18.2 ,12.3 ,18.3 ,17.9 ,18.4 ,17.3 ,17.9 ,16.7 ,18.1 ,18.4 ,17.5 ,14.8 ,16.8 ,,,181.3 ,17.0 ,17.3 ,17.6 ,5.18 ,490 ,-,16.86 ,-,0.44 ,18.4 ,0.04 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,6.3 ,21.41 ,,""
2016/1/26 11:00,-1792 ,-2051 ,DS,DS,18.3 ,16.1 ,18.1 ,16.1 ,0.23 ,16.2 ,18.2 ,12.2 ,18.3 ,17.9 ,18.3 ,17.2 ,17.9 ,16.5 ,18.0 ,18.3 ,17.5 ,14.7 ,16.7 ,,,181.4 ,17.0 ,17.3 ,17.6 ,5.18 ,490 ,-,16.86 ,-,0.44 ,19.0 ,0.05 ,0.06 ,1.13 ,0.70 ,0.05 ,,,,,,,6.4 ,21.22 ,,""
2016/1/26 17:00,-1763 ,-2043 ,DS,DS,18.3 ,16.1 ,18.1 ,16.1 ,0.23 ,16.2 ,18.2 ,12.3 ,18.2 ,17.9 ,18.3 ,17.2 ,17.8 ,16.6 ,18.0 ,18.3 ,17.4 ,14.7 ,16.7 ,,,181.5 ,17.0 ,17.3 ,17.8 ,5.08 ,490 ,-,16.86 ,-,0.44 ,18.1 ,0.06 ,0.06 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,21.11 ,,""
2016/1/26 23:00,-1757 ,-2038 ,DS,DS,18.2 ,16.1 ,18.1 ,16.1 ,0.23 ,16.2 ,18.2 ,12.2 ,18.3 ,17.9 ,18.2 ,17.2 ,17.8 ,16.6 ,18.0 ,18.3 ,17.4 ,14.7 ,16.7 ,,,181.5 ,16.9 ,17.2 ,17.8 ,5.05 ,490 ,-,16.86 ,-,0.44 ,19.0 ,0.05 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.7 ,20.91 ,,""
2016/1/27 5:00,-1733 ,-2029 ,DS,DS,18.2 ,16.1 ,18.1 ,16.1 ,0.24 ,16.2 ,18.1 ,12.2 ,18.2 ,17.9 ,18.2 ,17.2 ,17.8 ,16.6 ,18.0 ,18.3 ,17.3 ,14.7 ,16.7 ,18.5 ,15.6 ,181.5 ,16.9 ,17.2 ,17.8 ,5.02 ,490 ,-,16.86 ,-,0.44 ,18.28 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,6.8 ,20.77 ,,"Data sampling at Unit 3 PCV thermometer (TE-16-002) and PCV thermometer (TE-16-004) started because they were selected as the monitored thermometers. The number of digits displayed for Unit 3 �gOutlet flow from PCV gas control system�h was changed to the second decimal place."
2016/1/27 11:00,-1758 ,-2046 ,DS,DS,18.2 ,16.0 ,18.1 ,16.0 ,0.24 ,16.1 ,18.1 ,12.3 ,18.2 ,17.8 ,18.2 ,17.1 ,17.8 ,16.5 ,17.9 ,18.2 ,17.3 ,14.6 ,16.6 ,18.5 ,15.7 ,181.7 ,16.9 ,17.2 ,17.9 ,4.91 ,490 ,-,16.86 ,-,0.44 ,18.47 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.1 ,20.69 ,,""
2016/1/27 17:00,-1778 ,-2060 ,DS,DS,18.2 ,16.0 ,18.0 ,16.0 ,0.23 ,16.1 ,18.1 ,12.3 ,18.2 ,17.8 ,18.2 ,17.1 ,17.8 ,16.6 ,17.9 ,18.2 ,17.3 ,14.6 ,16.7 ,18.4 ,15.7 ,181.7 ,16.9 ,17.2 ,18.1 ,4.91 ,490 ,-,16.86 ,-,0.44 ,18.47 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.4 ,20.64 ,,""
2016/1/27 23:00,-1794 ,-2059 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.24 ,16.2 ,18.1 ,12.3 ,18.1 ,17.8 ,18.1 ,17.1 ,17.7 ,16.6 ,17.9 ,18.2 ,17.3 ,14.6 ,16.7 ,18.4 ,15.7 ,181.8 ,16.8 ,17.2 ,18.3 ,4.91 ,490 ,-,16.86 ,-,0.44 ,18.56 ,0.07 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.6 ,20.61 ,,""
2016/1/28 5:00,-1788 ,-2055 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.24 ,16.2 ,18.1 ,12.3 ,18.1 ,17.8 ,18.2 ,17.1 ,17.7 ,16.6 ,17.9 ,18.2 ,17.3 ,14.6 ,16.7 ,18.4 ,15.6 ,181.9 ,16.8 ,17.1 ,18.4 ,4.81 ,490 ,-,16.86 ,-,0.44 ,18.66 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.7 ,20.54 ,,""
2016/1/28 11:00,-1781 ,-2053 ,DS,DS,18.2 ,16.0 ,18.0 ,16.0 ,0.24 ,16.1 ,18.1 ,12.3 ,18.1 ,17.7 ,18.2 ,17.0 ,17.7 ,16.5 ,17.8 ,18.2 ,17.3 ,14.6 ,16.6 ,18.4 ,15.7 ,182.0 ,16.8 ,17.1 ,18.5 ,4.81 ,490 ,-,16.86 ,-,0.44 ,18.66 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,20.48 ,,""
2016/1/28 17:00,-1774 ,-2054 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.24 ,16.2 ,18.0 ,12.3 ,18.1 ,17.7 ,18.1 ,17.0 ,17.7 ,16.5 ,17.8 ,18.1 ,17.3 ,14.6 ,16.6 ,18.4 ,15.6 ,181.9 ,16.8 ,17.1 ,18.8 ,4.78 ,490 ,-,16.86 ,-,0.44 ,19.03 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,8.3 ,20.45 ,,""
2016/1/28 23:00,-1790 ,-2064 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.25 ,16.2 ,18.0 ,12.3 ,18.1 ,17.7 ,18.1 ,17.0 ,17.7 ,16.6 ,17.8 ,18.1 ,17.2 ,14.6 ,16.7 ,18.3 ,15.7 ,181.9 ,16.8 ,17.1 ,18.9 ,4.71 ,490 ,-,16.86 ,-,0.44 ,18.09 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,8.6 ,20.43 ,,""
2016/1/29 5:00,-1792 ,-2063 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.25 ,16.2 ,18.0 ,12.3 ,18.1 ,17.7 ,18.1 ,17.0 ,17.7 ,16.6 ,17.8 ,18.1 ,17.2 ,14.6 ,16.6 ,18.3 ,15.7 ,181.9 ,16.8 ,17.1 ,19.0 ,4.68 ,490 ,-,16.86 ,-,0.44 ,18.19 ,0.06 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,8.5 ,20.35 ,,""
2016/1/29 11:00,-1809 ,-2050 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.24 ,16.2 ,18.0 ,12.3 ,18.1 ,17.7 ,18.1 ,17.0 ,17.7 ,16.6 ,17.8 ,18.1 ,17.3 ,14.6 ,16.6 ,18.4 ,15.6 ,181.9 ,16.8 ,17.1 ,19.0 ,4.68 ,490 ,-,16.86 ,-,0.44 ,17.91 ,0.07 ,0.07 ,1.14 ,0.70 ,0.05 ,,,,,,,8.4 ,20.19 ,,""
2016/1/29 17:00,-1795 ,-2046 ,DS,DS,18.2 ,16.1 ,18.0 ,16.0 ,0.23 ,16.2 ,18.0 ,12.3 ,18.1 ,17.7 ,18.1 ,17.0 ,17.7 ,16.6 ,17.8 ,18.1 ,17.3 ,14.6 ,16.6 ,18.3 ,15.6 ,181.7 ,16.7 ,17.1 ,18.9 ,4.71 ,490 ,-,16.86 ,-,0.44 ,18.75 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,8.2 ,20.02 ,,""
2016/1/29 23:00,-1780 ,-2035 ,DS,DS,18.1 ,16.0 ,18.0 ,15.9 ,0.22 ,16.2 ,17.9 ,12.2 ,18.1 ,17.7 ,18.1 ,16.9 ,17.7 ,16.5 ,17.8 ,18.1 ,17.3 ,14.6 ,16.6 ,18.3 ,15.5 ,181.7 ,16.7 ,17.1 ,18.6 ,4.97 ,490 ,-,16.86 ,-,0.44 ,17.81 ,0.06 ,0.06 ,1.14 ,0.70 ,0.05 ,,,,,,,7.9 ,19.90 ,,""
2016/1/30 5:00,-1740 ,-2011 ,DS,DS,18.1 ,16.0 ,17.9 ,15.9 ,0.23 ,16.1 ,17.9 ,12.2 ,18.0 ,17.7 ,18.1 ,16.9 ,17.6 ,16.5 ,17.8 ,18.1 ,17.3 ,14.6 ,16.6 ,18.3 ,15.5 ,181.6 ,16.7 ,17.0 ,18.3 ,5.18 ,490 ,-,16.86 ,-,0.44 ,18.66 ,0.05 ,0.05 ,1.13 ,0.70 ,0.05 ,,,,,,,7.6 ,19.77 ,,""
2016/1/30 11:00,-1754 ,-2016 ,DS,DS,18.1 ,15.9 ,17.9 ,15.9 ,0.22 ,16.1 ,17.9 ,12.1 ,18.0 ,17.7 ,18.1 ,16.8 ,17.6 ,16.5 ,17.7 ,18.1 ,17.3 ,14.6 ,16.6 ,18.3 ,15.4 ,181.6 ,16.7 ,17.0 ,18.2 ,5.25 ,490 ,-,16.86 ,-,0.44 ,18.19 ,0.05 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,7.4 ,19.64 ,,""
2016/1/30 17:00,-1754 ,-2024 ,DS,DS,18.1 ,15.9 ,17.9 ,15.9 ,0.22 ,16.1 ,17.9 ,12.1 ,18.0 ,17.6 ,18.1 ,16.8 ,17.6 ,16.5 ,17.7 ,18.1 ,17.2 ,14.5 ,16.6 ,18.2 ,15.5 ,181.6 ,16.7 ,17.0 ,18.2 ,5.18 ,490 ,-,16.86 ,-,0.44 ,18.47 ,0.05 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,7.2 ,19.51 ,,""
2016/1/30 23:00,-1752 ,-2017 ,DS,DS,18.1 ,15.9 ,17.8 ,15.9 ,0.22 ,16.0 ,17.9 ,12.1 ,18.0 ,17.6 ,18.0 ,16.7 ,17.6 ,16.4 ,17.7 ,18.1 ,17.2 ,14.5 ,16.5 ,18.3 ,15.5 ,181.6 ,16.7 ,17.0 ,18.1 ,5.18 ,490 ,-,16.86 ,-,0.44 ,18.84 ,0.06 ,0.05 ,1.14 ,0.70 ,0.05 ,,,,,,,7.1 ,19.39 ,,""
2016/1/31 5:00,-1743 ,-2012 ,DS,DS,18.0 ,15.9 ,17.8 ,15.8 ,0.22 ,16.0 ,17.9 ,12.1 ,18.0 ,17.6 ,18.0 ,16.7 ,17.6 ,16.4 ,17.7 ,18.1 ,17.2 ,14.5 ,16.5 ,18.2 ,15.4 ,181.5 ,16.6 ,17.0 ,18.0 ,5.05 ,490 ,-,16.86 ,-,0.44 ,18.84 ,0.05 ,0.05 ,1.13 ,0.70 ,0.05 ,,,,,,,7.0 ,19.25 ,,""
2016/1/31 11:00,-1745 ,-2017 ,DS,DS,18.0 ,15.8 ,17.8 ,15.8 ,0.23 ,16.0 ,17.9 ,12.1 ,17.9 ,17.6 ,18.0 ,16.6 ,17.5 ,16.4 ,17.7 ,18.0 ,17.3 ,14.5 ,16.5 ,18.2 ,15.5 ,181.6 ,16.6 ,16.9 ,18.0 ,5.05 ,490 ,-,16.86 ,-,0.44 ,18.09 ,0.06 ,0.06 ,1.13 ,0.70 ,0.05 ,,,,,,,6.8 ,38.28 ,,""
2016/1/31 17:00,-1737 ,-2023 ,DS,DS,18.0 ,15.8 ,17.8 ,15.8 ,0.24 ,15.9 ,17.8 ,12.1 ,17.9 ,17.6 ,18.0 ,16.6 ,17.5 ,16.4 ,17.7 ,18.0 ,17.1 ,14.5 ,16.5 ,18.2 ,15.4 ,181.6 ,16.6 ,16.9 ,18.1 ,5.05 ,490 ,-,16.86 ,-,0.44 ,19.13 ,0.06 ,0.06 ,1.12 ,0.70 ,0.05 ,,,,,,,7.0 ,46.01 ,,""
2016/1/31 23:00,-1746 ,-2025 ,DS,DS,18.0 ,15.8 ,17.8 ,15.8 ,0.23 ,15.9 ,17.8 ,12.1 ,17.9 ,17.5 ,18.0 ,16.6 ,17.5 ,16.4 ,17.7 ,18.0 ,17.1 ,14.5 ,16.4 ,18.2 ,15.4 ,181.5 ,16.6 ,16.8 ,18.1 ,5.05 ,490 ,-,16.86 ,-,0.44 ,18.84 ,0.05 ,0.05 ,1.13 ,0.70 ,0.05 ,,,,,,,7.0 ,45.88 ,,""
2016/2/1 5:00,-1749 ,-2027 ,DS,DS,17.9 ,15.8 ,17.8 ,15.7 ,0.23 ,15.9 ,17.8 ,12.1 ,17.9 ,17.5 ,17.9 ,16.5 ,17.5 ,16.3 ,17.6 ,18.0 ,17.1 ,14.5 ,16.4 ,18.2 ,15.4 ,181.5 ,16.5 ,16.8 ,18.0 ,5.02 ,490 ,-,16.86 ,-,0.44 ,18.47 ,0.04 ,0.04 ,1.13 ,0.70 ,0.05 ,,,,,,,6.9 ,45.75 ,,""
2016/2/1 11:00,-1751 ,-2028 ,DS,DS,17.9 ,15.7 ,17.7 ,15.7 ,0.24 ,15.8 ,17.8 ,11.9 ,17.9 ,17.5 ,17.9 ,16.5 ,17.5 ,16.2 ,17.6 ,17.9 ,17.0 ,14.4 ,16.3 ,18.1 ,15.3 ,181.6 ,16.5 ,16.8 ,17.9 ,4.91 ,490 ,-,16.86 ,-,0.44 ,-,-,-,1.12 ,0.70 ,0.05 ,,,,,,,6.8 ,45.65 ,,""
2016/2/1 17:00,-1733 ,-2019 ,DS,DS,17.9 ,15.6 ,17.7 ,15.7 ,0.23 ,15.8 ,17.7 ,12.0 ,17.8 ,17.5 ,17.9 ,16.5 ,17.4 ,16.3 ,17.6 ,17.9 ,17.0 ,14.4 ,16.3 ,18.1 ,15.3 ,181.6 ,16.5 ,16.8 ,18.0 ,4.91 ,490 ,-,16.86 ,-,0.44 ,-,-,-,1.13 ,0.70 ,0.05 ,,,,,,,6.8 ,45.51 ,,""
2016/2/1 23:00,-1730 ,-2013 ,DS,DS,17.9 ,15.7 ,17.7 ,15.7 ,0.22 ,15.8 ,17.7 ,11.9 ,17.8 ,17.5 ,17.9 ,16.5 ,17.4 ,16.3 ,17.6 ,17.9 ,17.0 ,14.4 ,16.3 ,18.1 ,15.3 ,181.5 ,16.5 ,16.8 ,17.9 ,4.91 ,490 ,-,16.86 ,-,0.44 ,19.69 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.9 ,45.39 ,,""
2016/2/2 5:00,-1721 ,-2007 ,DS,DS,17.8 ,15.7 ,17.7 ,15.6 ,0.22 ,15.8 ,17.7 ,11.9 ,17.8 ,17.4 ,17.8 ,16.4 ,17.4 ,16.2 ,17.5 ,17.9 ,17.0 ,14.4 ,16.3 ,18.1 ,15.2 ,181.4 ,16.5 ,16.8 ,17.8 ,4.81 ,490 ,-,16.86 ,-,0.44 ,20.81 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,45.17 ,,""
2016/2/2 11:00,-1715 ,-2011 ,DS,DS,17.8 ,15.5 ,17.6 ,15.5 ,0.23 ,15.7 ,17.7 ,11.8 ,17.7 ,17.4 ,17.8 ,16.4 ,17.4 ,16.1 ,17.5 ,17.8 ,17.0 ,14.3 ,16.2 ,18.1 ,15.2 ,181.4 ,16.5 ,16.8 ,17.8 ,4.78 ,490 ,-,16.86 ,-,0.44 ,20.44 ,0.09 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.6 ,45.02 ,,""
2016/2/2 17:00,-1708 ,-2009 ,DS,DS,17.8 ,15.6 ,17.6 ,15.6 ,0.23 ,15.7 ,17.6 ,11.8 ,17.7 ,17.4 ,17.8 ,16.3 ,17.3 ,16.1 ,17.5 ,17.8 ,16.9 ,14.3 ,16.2 ,18.1 ,15.2 ,181.3 ,16.5 ,16.7 ,17.8 ,4.68 ,490 ,-,16.86 ,-,0.44 ,20.34 ,0.09 ,0.10 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,44.66 ,,""
2016/2/2 23:00,-1737 ,-2023 ,DS,DS,17.8 ,15.6 ,17.6 ,15.6 ,0.23 ,15.7 ,17.6 ,11.8 ,17.7 ,17.4 ,17.8 ,16.3 ,17.3 ,16.1 ,17.5 ,17.8 ,16.9 ,14.3 ,16.3 ,18.0 ,15.2 ,181.4 ,16.4 ,16.7 ,17.8 ,4.68 ,490 ,-,16.86 ,-,0.44 ,20.53 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,44.52 ,,""
2016/2/3 5:00,-1756 ,-2034 ,DS,DS,17.8 ,15.6 ,17.6 ,15.5 ,0.21 ,15.7 ,17.6 ,11.7 ,17.7 ,17.3 ,17.7 ,16.3 ,17.3 ,16.1 ,17.5 ,17.8 ,16.8 ,14.3 ,16.2 ,18.0 ,15.2 ,181.4 ,16.4 ,16.7 ,17.6 ,4.58 ,490 ,-,16.86 ,-,0.44 ,21.66 ,0.08 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.5 ,44.35 ,,""
2016/2/3 11:00,-1763 ,-2039 ,DS,DS,17.8 ,15.6 ,17.6 ,15.5 ,0.23 ,15.7 ,17.6 ,11.7 ,17.7 ,17.3 ,17.7 ,16.3 ,17.3 ,16.1 ,17.4 ,17.7 ,16.8 ,14.3 ,16.2 ,18.0 ,15.1 ,181.4 ,16.4 ,16.7 ,17.6 ,4.68 ,490 ,-,16.86 ,-,0.44 ,20.72 ,0.08 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.4 ,44.18 ,,""
2016/2/3 17:00,-1762 ,-2042 ,DS,DS,17.7 ,15.5 ,17.5 ,15.5 ,0.23 ,15.6 ,17.6 ,11.7 ,17.7 ,17.3 ,17.7 ,16.3 ,17.3 ,16.1 ,17.4 ,17.8 ,16.8 ,14.3 ,16.2 ,17.9 ,15.1 ,181.5 ,16.4 ,16.7 ,17.7 ,4.55 ,492 ,-,16.88 ,-,0.45 ,20.44 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.4 ,44.06 ,,""
2016/2/3 23:00,-1771 ,-2044 ,DS,DS,17.7 ,15.5 ,17.5 ,15.5 ,0.22 ,15.6 ,17.6 ,11.7 ,17.7 ,17.3 ,17.7 ,16.2 ,17.3 ,16.0 ,17.4 ,17.7 ,16.8 ,14.3 ,16.2 ,17.9 ,15.1 ,181.4 ,16.4 ,16.7 ,17.6 ,4.47 ,492 ,-,16.88 ,-,0.45 ,21.09 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.4 ,43.94 ,,""
2016/2/4 5:00,-1762 ,-2036 ,DS,DS,17.7 ,15.5 ,17.5 ,15.5 ,0.22 ,15.6 ,17.5 ,11.6 ,17.6 ,17.2 ,17.6 ,16.2 ,17.2 ,16.0 ,17.4 ,17.7 ,16.7 ,14.3 ,16.1 ,17.9 ,15.0 ,181.4 ,16.4 ,16.6 ,17.5 ,4.45 ,492 ,-,16.88 ,-,0.44 ,21.00 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.2 ,43.79 ,,""
2016/2/4 11:00,-1740 ,-2025 ,DS,DS,17.6 ,15.4 ,17.5 ,15.4 ,0.23 ,15.5 ,17.5 ,11.6 ,17.6 ,17.2 ,17.6 ,16.1 ,17.2 ,15.9 ,17.3 ,17.6 ,16.7 ,14.2 ,16.1 ,17.8 ,15.0 ,181.4 ,16.3 ,16.6 ,17.5 ,4.31 ,492 ,-,16.88 ,-,0.44 ,20.63 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.3 ,43.65 ,,""
2016/2/4 17:00,-1696 ,-2000 ,DS,DS,17.6 ,15.4 ,17.4 ,15.4 ,0.24 ,15.5 ,17.5 ,11.7 ,17.5 ,17.2 ,17.6 ,16.1 ,17.2 ,15.9 ,17.3 ,17.6 ,16.7 ,14.2 ,16.1 ,17.9 ,15.0 ,181.3 ,16.3 ,16.6 ,17.6 ,4.42 ,492 ,-,16.88 ,-,0.44 ,20.44 ,0.08 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.6 ,43.55 ,,""
2016/2/4 23:00,-1698 ,-2000 ,DS,DS,17.6 ,15.4 ,17.4 ,15.4 ,0.24 ,15.5 ,17.5 ,11.7 ,17.5 ,17.2 ,17.6 ,16.0 ,17.2 ,15.9 ,17.3 ,17.6 ,16.7 ,14.2 ,16.0 ,17.8 ,14.9 ,181.2 ,16.3 ,16.6 ,17.6 ,4.28 ,492 ,-,16.88 ,-,0.44 ,21.47 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,43.46 ,,""
2016/2/5 5:00,-1694 ,-2000 ,DS,DS,17.6 ,15.4 ,17.4 ,15.4 ,0.24 ,15.5 ,17.4 ,11.7 ,17.5 ,17.2 ,17.6 ,16.1 ,17.1 ,15.9 ,17.3 ,17.6 ,16.6 ,14.2 ,16.0 ,17.8 ,15.0 ,181.2 ,16.3 ,16.6 ,17.7 ,4.28 ,492 ,-,16.88 ,-,0.44 ,21.09 ,0.08 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,43.36 ,,""
2016/2/5 11:00,-1692 ,-2004 ,DS,DS,17.5 ,15.3 ,17.4 ,15.4 ,0.24 ,15.4 ,17.4 ,11.6 ,17.5 ,17.1 ,17.5 ,16.1 ,17.1 ,15.8 ,17.2 ,17.5 ,16.5 ,14.2 ,15.9 ,17.8 ,14.9 ,181.2 ,16.2 ,16.5 ,17.8 ,4.21 ,492 ,-,16.88 ,-,0.44 ,20.16 ,0.09 ,0.09 ,1.12 ,0.70 ,0.05 ,,,,,,,6.8 ,43.28 ,,""
2016/2/5 17:00,-1681 ,-1996 ,DS,DS,17.5 ,15.3 ,17.3 ,15.3 ,0.24 ,15.4 ,17.4 ,11.7 ,17.4 ,17.1 ,17.5 ,16.0 ,17.1 ,15.8 ,17.2 ,17.5 ,16.5 ,14.2 ,15.9 ,17.8 ,15.0 ,181.2 ,16.2 ,16.5 ,17.9 ,4.18 ,492 ,-,16.88 ,-,0.44 ,20.53 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,7.1 ,43.18 ,,""
2016/2/5 23:00,-1685 ,-1997 ,DS,DS,17.5 ,15.4 ,17.3 ,15.4 ,0.23 ,15.4 ,17.4 ,11.7 ,17.4 ,17.1 ,17.4 ,16.0 ,17.1 ,15.8 ,17.2 ,17.5 ,16.5 ,14.2 ,15.9 ,17.8 ,15.0 ,181.2 ,16.2 ,16.5 ,18.0 ,4.11 ,492 ,-,16.88 ,-,0.44 ,19.69 ,0.09 ,0.09 ,1.13 ,0.70 ,0.05 ,,,,,,,7.2 ,43.09 ,,""
2016/2/6 5:00,-1670 ,-2000 ,DS,DS,17.5 ,15.3 ,17.3 ,15.4 ,0.23 ,15.4 ,17.3 ,11.7 ,17.4 ,17.1 ,17.4 ,16.0 ,17.0 ,15.8 ,17.2 ,17.5 ,16.5 ,14.2 ,15.9 ,17.7 ,14.9 ,181.1 ,16.2 ,16.5 ,18.1 ,4.08 ,492 ,-,16.88 ,-,0.44 ,20.06 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,7.1 ,43.04 ,,""
2016/2/6 11:00,-1674 ,-2000 ,DS,DS,17.5 ,15.4 ,17.3 ,15.4 ,0.23 ,15.4 ,17.3 ,11.7 ,17.4 ,17.1 ,17.4 ,16.1 ,17.0 ,15.8 ,17.2 ,17.5 ,16.6 ,14.1 ,15.9 ,17.7 ,14.9 ,181.1 ,16.2 ,16.5 ,18.1 ,4.21 ,492 ,-,16.88 ,-,0.44 ,20.63 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,7.1 ,42.94 ,,""
2016/2/6 17:00,-1671 ,-2002 ,DS,DS,17.4 ,15.3 ,17.3 ,15.3 ,0.23 ,15.4 ,17.3 ,11.6 ,17.4 ,17.0 ,17.4 ,16.0 ,17.0 ,15.8 ,17.2 ,17.4 ,16.5 ,14.1 ,15.9 ,17.7 ,14.9 ,181.1 ,16.2 ,16.5 ,18.1 ,4.11 ,500 ,-,18.06 ,-,0.45 ,20.53 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,7.0 ,42.85 ,,""
2016/2/6 23:00,-1692 ,-2012 ,DS,DS,17.4 ,15.3 ,17.3 ,15.3 ,0.22 ,15.4 ,17.3 ,11.6 ,17.4 ,17.0 ,17.4 ,16.0 ,17.0 ,15.8 ,17.1 ,17.4 ,16.5 ,14.1 ,15.9 ,17.7 ,14.8 ,181.1 ,16.1 ,16.4 ,18.0 ,4.08 ,500 ,-,18.06 ,-,0.45 ,20.81 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,7.0 ,42.74 ,,""
2016/2/7 5:00,-1668 ,-1991 ,DS,DS,17.4 ,15.3 ,17.2 ,15.3 ,0.22 ,15.4 ,17.2 ,11.6 ,17.4 ,17.0 ,17.3 ,15.9 ,17.0 ,15.8 ,17.1 ,17.4 ,16.5 ,14.1 ,15.8 ,17.6 ,14.8 ,181.0 ,16.1 ,16.4 ,17.9 ,3.98 ,500 ,-,18.06 ,-,0.45 ,20.34 ,0.06 ,0.07 ,1.13 ,0.70 ,0.05 ,,,,,,,6.8 ,42.62 ,,""
2016/2/7 11:00,-1691 ,-2014 ,DS,DS,17.4 ,15.2 ,17.2 ,15.3 ,0.22 ,15.4 ,17.2 ,11.5 ,17.4 ,17.0 ,17.3 ,15.8 ,17.0 ,15.7 ,17.1 ,17.4 ,16.4 ,14.1 ,15.8 ,17.6 ,14.8 ,181.1 ,16.1 ,16.4 ,17.9 ,3.95 ,500 ,-,18.06 ,-,0.45 ,20.81 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.6 ,42.37 ,,""
2016/2/7 17:00,-1722 ,-2032 ,DS,DS,17.4 ,15.2 ,17.2 ,15.3 ,0.23 ,15.3 ,17.2 ,11.5 ,17.3 ,17.0 ,17.3 ,15.8 ,17.0 ,15.8 ,17.1 ,17.4 ,16.4 ,14.1 ,15.8 ,17.6 ,14.8 ,181.2 ,16.1 ,16.4 ,17.9 ,3.92 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.7 ,42.21 ,,""
2016/2/7 23:00,-1750 ,-2049 ,DS,DS,17.4 ,15.2 ,17.2 ,15.3 ,0.22 ,15.3 ,17.2 ,11.5 ,17.3 ,16.9 ,17.3 ,15.8 ,17.0 ,15.9 ,17.0 ,17.3 ,16.4 ,14.0 ,15.8 ,17.6 ,14.7 ,181.3 ,16.0 ,16.4 ,17.7 ,3.84 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.08 ,1.13 ,0.70 ,0.05 ,,,,,,,6.6 ,42.03 ,,""
2016/2/8 5:00,-1747 ,-2043 ,DS,DS,17.3 ,15.2 ,17.2 ,15.2 ,0.22 ,15.3 ,17.2 ,11.4 ,17.3 ,16.9 ,17.2 ,15.8 ,16.9 ,15.7 ,17.0 ,17.3 ,16.4 ,14.0 ,15.8 ,17.5 ,14.7 ,181.3 ,16.0 ,16.4 ,17.6 ,3.82 ,500 ,-,18.06 ,-,0.45 ,21.09 ,0.07 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,6.4 ,41.85 ,,""
2016/2/8 11:00,-1749 ,-2048 ,DS,DS,17.3 ,15.0 ,17.1 ,15.1 ,0.22 ,15.1 ,17.1 ,11.3 ,17.2 ,16.8 ,17.2 ,15.7 ,16.9 ,15.5 ,17.0 ,17.3 ,16.3 ,13.9 ,15.6 ,17.5 ,14.6 ,181.4 ,16.0 ,16.4 ,17.6 ,3.71 ,500 ,-,18.06 ,-,0.45 ,20.06 ,0.08 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,6.3 ,41.64 ,,""
2016/2/8 17:00,-1717 ,-2032 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.23 ,15.1 ,17.1 ,11.4 ,17.2 ,16.8 ,17.2 ,15.7 ,16.9 ,15.6 ,17.0 ,17.2 ,16.2 ,13.9 ,15.6 ,17.5 ,14.6 ,181.3 ,16.0 ,16.3 ,17.6 ,3.68 ,500 ,-,18.06 ,-,0.45 ,20.44 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,6.5 ,41.53 ,,""
2016/2/8 23:00,-1690 ,-2012 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.22 ,15.1 ,17.1 ,11.4 ,17.2 ,16.8 ,17.2 ,15.7 ,16.8 ,15.6 ,16.9 ,17.2 ,16.3 ,13.9 ,15.6 ,17.4 ,14.6 ,181.1 ,16.0 ,16.3 ,17.6 ,3.61 ,500 ,-,18.06 ,-,0.45 ,20.91 ,0.07 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,6.6 ,41.47 ,,""
2016/2/9 5:00,-1630 ,-1987 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.22 ,15.2 ,17.1 ,11.4 ,17.2 ,16.8 ,17.1 ,15.7 ,16.8 ,15.6 ,16.9 ,17.2 ,16.3 ,14.0 ,15.6 ,17.4 ,14.6 ,180.7 ,16.0 ,16.3 ,17.5 ,3.55 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.07 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,6.8 ,41.35 ,,""
2016/2/9 11:00,-1600 ,-1983 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.23 ,15.1 ,17.0 ,11.4 ,17.2 ,16.8 ,17.1 ,15.7 ,16.8 ,15.5 ,16.9 ,17.2 ,16.3 ,14.0 ,15.6 ,17.4 ,14.6 ,180.6 ,16.0 ,16.3 ,17.7 ,3.48 ,500 ,-,18.06 ,-,0.45 ,20.81 ,0.07 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.81 ,,""
2016/2/9 17:00,-1576 ,-1964 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.23 ,15.1 ,17.0 ,11.4 ,17.2 ,16.8 ,17.1 ,15.7 ,16.8 ,15.6 ,16.9 ,17.2 ,16.3 ,14.0 ,15.6 ,17.4 ,14.6 ,180.4 ,15.9 ,16.2 ,17.8 ,3.45 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.83 ,,""
2016/2/9 23:00,-1628 ,-2009 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.24 ,15.1 ,17.0 ,11.4 ,17.1 ,16.8 ,17.1 ,15.7 ,16.8 ,15.6 ,16.8 ,17.2 ,16.3 ,14.0 ,15.6 ,17.4 ,14.6 ,180.7 ,15.9 ,16.2 ,17.8 ,3.45 ,500 ,-,18.06 ,-,0.45 ,20.06 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/10 5:00,-1664 ,-2028 ,DS,DS,17.2 ,15.0 ,17.0 ,15.1 ,0.23 ,15.1 ,17.0 ,11.4 ,17.1 ,16.7 ,17.1 ,15.7 ,16.8 ,15.5 ,16.8 ,17.2 ,16.3 ,13.9 ,15.6 ,17.4 ,14.6 ,180.9 ,15.9 ,16.2 ,17.8 ,3.38 ,500 ,-,18.06 ,-,0.45 ,20.34 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/10 11:00,-1700 ,-2044 ,DS,DS,17.1 ,14.9 ,16.9 ,15.0 ,0.23 ,15.0 ,17.0 ,11.3 ,17.1 ,16.7 ,17.0 ,15.7 ,16.7 ,15.5 ,16.8 ,17.1 ,16.2 ,13.9 ,15.6 ,17.3 ,14.5 ,181.2 ,15.9 ,16.2 ,17.9 ,3.42 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/10 17:00,-1732 ,-2050 ,DS,DS,17.1 ,14.9 ,16.9 ,15.0 ,0.24 ,15.0 ,16.9 ,11.3 ,17.1 ,16.7 ,17.0 ,15.7 ,16.7 ,15.5 ,16.8 ,17.1 ,16.2 ,13.9 ,15.6 ,17.3 ,14.5 ,181.3 ,15.9 ,16.2 ,17.8 ,3.32 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.48 ,,""
2016/2/10 23:00,-1779 ,-2062 ,DS,DS,17.1 ,14.9 ,16.9 ,15.0 ,0.23 ,15.0 ,16.9 ,11.3 ,17.0 ,16.6 ,17.0 ,15.6 ,16.7 ,15.5 ,16.8 ,17.1 ,16.1 ,13.9 ,15.5 ,17.3 ,14.5 ,181.5 ,15.9 ,16.2 ,17.7 ,3.22 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,-,67.48 ,,""
2016/2/11 5:00,-1818 ,-2060 ,DS,DS,17.0 ,14.9 ,16.9 ,15.0 ,0.23 ,15.1 ,16.9 ,11.2 ,17.0 ,16.6 ,17.0 ,15.7 ,16.7 ,15.4 ,16.7 ,17.0 ,16.1 ,13.8 ,15.5 ,17.3 ,14.5 ,181.5 ,15.9 ,16.2 ,17.6 ,3.22 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.47 ,,""
2016/2/11 11:00,-1848 ,-2063 ,DS,DS,17.0 ,14.8 ,16.8 ,14.9 ,0.23 ,15.0 ,16.9 ,11.1 ,17.0 ,16.6 ,17.0 ,15.6 ,16.7 ,15.4 ,16.7 ,17.0 ,16.0 ,13.8 ,15.5 ,17.3 ,14.4 ,181.7 ,15.8 ,16.1 ,17.6 ,3.19 ,500 ,-,18.06 ,-,0.45 ,20.06 ,0.08 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/11 17:00,-1851 ,-2068 ,DS,DS,17.0 ,14.8 ,16.8 ,15.0 ,0.23 ,15.0 ,16.8 ,11.2 ,17.0 ,16.6 ,16.9 ,15.6 ,16.7 ,15.4 ,16.7 ,17.0 ,16.0 ,13.7 ,15.5 ,17.2 ,14.4 ,181.7 ,15.8 ,16.1 ,17.8 ,3.06 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.47 ,,""
2016/2/11 23:00,-1880 ,-2082 ,DS,DS,17.0 ,14.8 ,16.8 ,15.0 ,0.23 ,15.0 ,16.8 ,11.2 ,17.0 ,16.5 ,16.9 ,15.6 ,16.6 ,15.4 ,16.7 ,17.0 ,15.9 ,13.8 ,15.5 ,17.2 ,14.4 ,181.6 ,15.8 ,16.1 ,17.7 ,2.95 ,500 ,-,18.06 ,-,0.45 ,20.53 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.48 ,,""
2016/2/12 5:00,-1875 ,-2075 ,DS,DS,17.0 ,14.8 ,16.8 ,15.0 ,0.23 ,15.0 ,16.8 ,11.1 ,17.0 ,16.5 ,16.9 ,15.6 ,16.6 ,15.4 ,16.7 ,17.0 ,15.9 ,13.8 ,15.5 ,17.2 ,14.4 ,181.6 ,15.8 ,16.1 ,17.6 ,2.98 ,500 ,-,18.06 ,-,0.45 ,20.44 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.47 ,,""
2016/2/12 11:00,-1846 ,-2061 ,DS,DS,16.9 ,14.7 ,16.8 ,14.9 ,0.23 ,14.9 ,16.8 ,11.0 ,17.0 ,16.5 ,16.9 ,15.5 ,16.6 ,15.3 ,16.7 ,17.0 ,16.0 ,13.8 ,15.4 ,17.2 ,14.4 ,181.7 ,15.8 ,16.0 ,17.6 ,2.92 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/12 17:00,-1804 ,-2039 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.24 ,14.9 ,16.8 ,11.1 ,16.9 ,16.5 ,16.8 ,15.5 ,16.6 ,15.4 ,16.6 ,16.9 ,15.9 ,13.8 ,15.4 ,17.1 ,14.4 ,181.9 ,15.8 ,16.0 ,17.8 ,2.85 ,500 ,-,18.06 ,-,0.45 ,20.81 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,6.3 ,38.82 ,,""
2016/2/12 23:00,-1775 ,-2019 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.24 ,14.9 ,16.7 ,11.2 ,16.9 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.6 ,16.9 ,15.9 ,13.8 ,15.4 ,17.2 ,14.4 ,181.8 ,15.7 ,16.0 ,17.9 ,2.85 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,7.0 ,38.20 ,,""
2016/2/13 5:00,-1734 ,-2009 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.24 ,14.9 ,16.7 ,11.2 ,16.9 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.6 ,16.9 ,15.9 ,13.8 ,15.4 ,17.1 ,14.4 ,181.6 ,15.7 ,16.0 ,18.1 ,2.78 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,7.2 ,38.21 ,,""
2016/2/13 11:00,-1711 ,-2010 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.24 ,14.9 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.4 ,17.1 ,14.4 ,181.5 ,15.7 ,16.0 ,18.4 ,2.72 ,500 ,-,18.06 ,-,0.45 ,19.97 ,0.08 ,0.09 ,1.13 ,0.69 ,0.05 ,,,,,,,7.5 ,38.25 ,,""
2016/2/13 17:00,-1660 ,-1993 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.24 ,15.0 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.5 ,16.8 ,15.9 ,13.8 ,15.4 ,17.1 ,14.4 ,181.2 ,15.7 ,16.0 ,18.7 ,2.82 ,500 ,-,18.06 ,-,0.45 ,19.41 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,7.9 ,38.30 ,,""
2016/2/13 23:00,-1619 ,-1981 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.25 ,14.9 ,16.7 ,11.4 ,16.9 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.5 ,16.8 ,15.9 ,13.8 ,15.4 ,17.1 ,14.4 ,181.0 ,15.7 ,16.0 ,18.9 ,2.72 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.07 ,0.08 ,1.13 ,0.69 ,0.05 ,,,,,,,8.1 ,38.35 ,,""
