,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/2/14 5:00,-1516 ,-1911 ,DS,DS,16.9 ,14.8 ,16.7 ,14.9 ,0.26 ,14.9 ,16.7 ,11.4 ,16.8 ,16.5 ,16.7 ,15.5 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.4 ,17.1 ,14.5 ,180.4 ,15.7 ,16.0 ,19.2 ,2.82 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.06 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,8.6 ,38.49 ,,""
2016/2/14 11:00,-1437 ,-1846 ,DS,DS,16.9 ,14.9 ,16.7 ,14.9 ,0.26 ,15.0 ,16.7 ,11.5 ,16.8 ,16.5 ,16.8 ,15.5 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.4 ,17.1 ,14.5 ,179.9 ,15.7 ,16.0 ,19.5 ,2.72 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.06 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,9.1 ,38.64 ,,""
2016/2/14 17:00,-1433 ,-1840 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.26 ,15.0 ,16.7 ,11.5 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.4 ,16.5 ,16.8 ,16.0 ,13.9 ,15.5 ,17.1 ,14.5 ,179.8 ,15.7 ,16.0 ,19.9 ,2.85 ,500 ,-,18.06 ,-,0.45 ,19.78 ,0.06 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,9.7 ,38.75 ,,""
2016/2/14 23:00,-1458 ,-1863 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.26 ,15.1 ,16.7 ,11.5 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.5 ,16.8 ,16.0 ,13.9 ,15.5 ,17.1 ,14.6 ,179.9 ,15.7 ,16.0 ,20.1 ,2.75 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.06 ,0.07 ,1.13 ,0.69 ,0.05 ,,,,,,,9.9 ,38.77 ,,""
2016/2/15 5:00,-1476 ,-1880 ,DS,DS,17.0 ,14.9 ,16.7 ,15.1 ,0.25 ,15.1 ,16.7 ,11.6 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.5 ,16.8 ,16.1 ,13.9 ,15.5 ,17.1 ,14.6 ,180.0 ,15.7 ,16.0 ,20.2 ,2.69 ,500 ,-,18.06 ,-,0.45 ,19.31 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,10.0 ,38.71 ,,""
2016/2/15 11:00,-1517 ,-1918 ,DS,DS,17.0 ,14.9 ,16.7 ,15.1 ,0.25 ,15.1 ,16.7 ,11.6 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.5 ,16.8 ,16.1 ,13.9 ,15.6 ,17.1 ,14.5 ,180.2 ,15.7 ,16.0 ,20.2 ,2.59 ,500 ,-,18.06 ,-,0.45 ,19.41 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,-,67.49 ,,""
2016/2/15 17:00,-1539 ,-1935 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.25 ,15.1 ,16.7 ,11.5 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.5 ,16.8 ,16.0 ,13.9 ,15.6 ,17.1 ,14.5 ,180.2 ,15.7 ,16.0 ,20.2 ,2.46 ,500 ,-,18.06 ,-,0.45 ,20.34 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,10.0 ,38.58 ,,""
2016/2/15 23:00,-1585 ,-1970 ,DS,DS,17.0 ,14.9 ,16.7 ,15.1 ,0.24 ,15.1 ,16.7 ,11.4 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.5 ,16.8 ,16.0 ,13.9 ,15.5 ,17.1 ,14.5 ,180.5 ,15.7 ,16.0 ,20.0 ,2.38 ,500 ,-,18.06 ,-,0.45 ,20.44 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.8 ,38.24 ,,""
2016/2/16 5:00,-1626 ,-2001 ,DS,DS,17.0 ,14.9 ,16.7 ,15.1 ,0.23 ,15.1 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.5 ,16.6 ,16.9 ,16.0 ,13.9 ,15.6 ,17.0 ,14.5 ,180.6 ,15.7 ,15.9 ,19.8 ,2.35 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.4 ,37.86 ,,""
2016/2/16 11:00,-1634 ,-2005 ,DS,DS,17.0 ,14.8 ,16.7 ,15.0 ,0.25 ,15.0 ,16.7 ,11.2 ,16.9 ,16.4 ,16.8 ,15.6 ,16.6 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.5 ,17.1 ,14.5 ,180.7 ,15.6 ,15.9 ,19.7 ,2.32 ,500 ,-,18.06 ,-,0.45 ,20.25 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.8 ,37.50 ,,""
2016/2/16 17:00,-1597 ,-1975 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.25 ,15.0 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.4 ,16.5 ,16.8 ,15.9 ,13.8 ,15.5 ,17.1 ,14.5 ,180.6 ,15.6 ,15.9 ,19.6 ,2.22 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.5 ,37.34 ,,""
2016/2/16 23:00,-1603 ,-1978 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.24 ,15.1 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.6 ,16.6 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.5 ,17.2 ,14.5 ,180.6 ,15.6 ,15.9 ,19.5 ,2.12 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.5 ,37.20 ,,""
2016/2/17 5:00,-1605 ,-1982 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.24 ,15.1 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.5 ,16.6 ,15.5 ,16.6 ,16.9 ,16.1 ,13.9 ,15.6 ,17.2 ,14.6 ,180.6 ,15.6 ,15.9 ,19.4 ,2.09 ,500 ,-,18.06 ,-,0.45 ,20.53 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.4 ,37.01 ,,""
2016/2/17 11:00,-1604 ,-1984 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.24 ,15.1 ,16.7 ,11.3 ,16.9 ,16.5 ,16.8 ,15.5 ,16.6 ,15.4 ,16.6 ,16.9 ,16.1 ,13.9 ,15.5 ,17.2 ,14.5 ,180.6 ,15.6 ,15.9 ,19.5 ,1.99 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.08 ,0.08 ,8.25 ,0.69 ,0.05 ,,,,,,,8.4 ,36.82 ,,""
2016/2/17 17:00,-1670 ,-2025 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.24 ,15.1 ,16.7 ,11.3 ,16.9 ,16.5 ,16.9 ,15.5 ,16.6 ,15.5 ,16.6 ,16.9 ,16.0 ,13.9 ,15.6 ,17.2 ,14.5 ,181.0 ,15.6 ,15.9 ,19.4 ,1.96 ,500 ,-,18.06 ,-,0.45 ,20.25 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.4 ,36.69 ,,""
2016/2/17 23:00,-1733 ,-2039 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.23 ,15.1 ,16.8 ,11.3 ,16.9 ,16.5 ,16.9 ,15.6 ,16.6 ,15.5 ,16.6 ,16.9 ,16.0 ,13.9 ,15.6 ,17.2 ,14.5 ,181.3 ,15.5 ,15.9 ,19.3 ,1.86 ,500 ,-,18.06 ,-,0.45 ,19.78 ,0.07 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.4 ,36.44 ,,""
2016/2/18 5:00,-1761 ,-2046 ,DS,DS,17.0 ,14.9 ,16.7 ,15.0 ,0.21 ,15.1 ,16.8 ,11.2 ,16.9 ,16.5 ,16.9 ,15.5 ,16.7 ,15.5 ,16.6 ,16.9 ,16.1 ,13.9 ,15.6 ,17.2 ,14.5 ,181.3 ,15.5 ,15.9 ,19.1 ,1.83 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.1 ,36.14 ,,""
2016/2/18 11:00,-1758 ,-2041 ,DS,DS,17.0 ,14.9 ,16.8 ,15.0 ,0.24 ,15.1 ,16.8 ,11.2 ,17.0 ,16.5 ,16.9 ,15.5 ,16.7 ,15.4 ,16.6 ,16.9 ,16.0 ,13.9 ,15.6 ,17.2 ,14.5 ,181.5 ,15.5 ,15.8 ,19.0 ,1.73 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.08 ,0.08 ,2.88 ,0.69 ,0.05 ,,,,,,,7.8 ,35.93 ,,""
2016/2/18 17:00,-1731 ,-2039 ,DS,DS,17.0 ,14.9 ,16.7 ,14.9 ,0.25 ,15.1 ,16.7 ,11.2 ,17.0 ,16.5 ,16.9 ,15.5 ,16.7 ,15.5 ,16.6 ,16.9 ,16.0 ,13.9 ,15.6 ,17.2 ,14.5 ,181.5 ,15.5 ,15.8 ,19.1 ,1.62 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.08 ,0.08 ,6.30 ,0.69 ,0.05 ,,,,,,,8.0 ,35.85 ,,""
2016/2/18 23:00,-1745 ,-2045 ,DS,DS,17.0 ,14.9 ,16.7 ,14.9 ,0.24 ,15.1 ,16.8 ,11.3 ,17.0 ,16.5 ,16.9 ,15.5 ,16.6 ,15.5 ,16.6 ,16.9 ,16.0 ,13.8 ,15.6 ,17.2 ,14.5 ,181.6 ,15.5 ,15.8 ,19.0 ,1.59 ,500 ,-,18.06 ,-,0.45 ,19.41 ,0.08 ,0.08 ,5.24 ,0.69 ,0.05 ,,,,,,,8.0 ,35.70 ,,""
2016/2/19 5:00,-1742 ,-2039 ,DS,DS,17.0 ,14.8 ,16.7 ,14.9 ,0.23 ,15.0 ,16.7 ,11.2 ,16.9 ,16.5 ,16.9 ,15.4 ,16.6 ,15.4 ,16.6 ,16.9 ,16.0 ,13.8 ,15.6 ,17.1 ,14.5 ,181.5 ,15.5 ,15.8 ,19.0 ,1.49 ,500 ,-,18.06 ,-,0.45 ,20.16 ,0.08 ,0.08 ,2.96 ,0.69 ,0.05 ,,,,,,,7.9 ,35.63 ,,""
2016/2/19 11:00,-1729 ,-2039 ,DS,DS,17.0 ,14.8 ,16.7 ,14.9 ,0.24 ,14.9 ,16.7 ,11.2 ,16.8 ,16.5 ,16.8 ,15.3 ,16.5 ,15.3 ,16.6 ,16.9 ,15.9 ,13.8 ,15.5 ,17.0 ,14.5 ,181.5 ,15.5 ,15.8 ,19.1 ,1.49 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.08 ,0.08 ,1.78 ,0.69 ,0.05 ,,,,,,,8.0 ,37.04 ,,""
2016/2/19 17:00,-1742 ,-2041 ,DS,DS,17.0 ,14.8 ,16.7 ,14.9 ,0.26 ,14.9 ,16.7 ,11.2 ,16.8 ,16.5 ,16.8 ,15.2 ,16.5 ,15.3 ,16.5 ,16.9 ,15.9 ,13.9 ,15.5 ,17.0 ,14.4 ,181.6 ,15.5 ,15.7 ,19.3 ,3.06 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.7 ,37.75 ,,""
2016/2/19 23:00,-1778 ,-2048 ,DS,DS,17.0 ,14.8 ,16.7 ,14.8 ,0.24 ,14.9 ,16.7 ,11.3 ,16.8 ,16.4 ,16.8 ,15.1 ,16.5 ,15.3 ,16.5 ,16.8 ,15.9 ,13.9 ,15.5 ,17.0 ,14.5 ,181.7 ,15.4 ,15.7 ,19.4 ,2.92 ,500 ,-,18.06 ,-,0.45 ,19.78 ,0.08 ,0.08 ,2.45 ,0.69 ,0.05 ,,,,,,,9.0 ,37.66 ,,""
2016/2/20 5:00,-1781 ,-2051 ,DS,DS,17.0 ,14.9 ,16.7 ,14.9 ,0.24 ,14.8 ,16.7 ,11.3 ,16.8 ,16.4 ,16.8 ,15.0 ,16.4 ,15.3 ,16.5 ,16.8 ,15.9 ,13.9 ,15.5 ,17.0 ,14.4 ,181.7 ,15.4 ,15.7 ,19.6 ,2.95 ,500 ,-,18.06 ,-,0.45 ,19.13 ,0.08 ,0.08 ,1.72 ,0.69 ,0.05 ,,,,,,,9.1 ,37.70 ,,""
2016/2/20 11:00,-1751 ,-2045 ,DS,DS,16.9 ,14.8 ,16.7 ,14.8 ,0.26 ,14.8 ,16.6 ,11.4 ,16.8 ,16.4 ,16.8 ,15.0 ,16.4 ,15.3 ,16.5 ,16.8 ,15.9 ,13.8 ,15.5 ,17.1 ,14.5 ,181.8 ,15.4 ,15.7 ,19.8 ,2.90 ,500 ,-,18.06 ,-,0.45 ,18.66 ,0.08 ,0.08 ,1.58 ,0.69 ,0.05 ,,,,,,,9.3 ,37.74 ,,""
2016/2/20 17:00,-1665 ,-2017 ,DS,DS,16.9 ,14.8 ,16.7 ,14.8 ,0.25 ,14.8 ,16.6 ,11.4 ,16.8 ,16.4 ,16.7 ,14.9 ,16.4 ,15.3 ,16.5 ,16.8 ,15.9 ,13.8 ,15.5 ,17.0 ,14.5 ,181.6 ,15.4 ,15.7 ,19.9 ,2.90 ,500 ,-,18.06 ,-,0.45 ,19.22 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.4 ,37.90 ,,""
2016/2/20 23:00,-1531 ,-1916 ,DS,DS,16.9 ,14.8 ,16.6 ,14.8 ,0.26 ,14.8 ,16.6 ,11.5 ,16.7 ,16.5 ,16.7 ,14.9 ,16.4 ,15.3 ,16.4 ,16.7 ,16.0 ,13.8 ,15.4 ,17.0 ,14.4 ,181.0 ,15.4 ,15.7 ,19.9 ,3.36 ,500 ,-,18.06 ,-,0.45 ,19.31 ,0.07 ,0.07 ,1.85 ,0.69 ,0.05 ,,,,,,,9.4 ,38.02 ,,""
2016/2/21 5:00,-1513 ,-1903 ,DS,DS,16.9 ,14.8 ,16.6 ,14.8 ,0.25 ,14.8 ,16.6 ,11.5 ,16.8 ,16.5 ,16.7 ,14.9 ,16.4 ,15.4 ,16.4 ,16.7 ,16.0 ,13.9 ,15.5 ,17.0 ,14.5 ,180.7 ,15.4 ,15.7 ,19.9 ,3.50 ,500 ,-,18.06 ,-,0.45 ,19.78 ,0.07 ,0.07 ,4.06 ,0.69 ,0.05 ,,,,,,,9.4 ,38.20 ,,""
2016/2/21 11:00,-1583 ,-1960 ,DS,DS,16.9 ,14.9 ,16.6 ,14.9 ,0.25 ,14.9 ,16.6 ,11.6 ,16.8 ,16.5 ,16.6 ,15.0 ,16.4 ,15.4 ,16.4 ,16.8 ,15.9 ,13.9 ,15.5 ,17.0 ,14.5 ,181.2 ,15.4 ,15.7 ,20.1 ,3.39 ,500 ,-,18.06 ,-,0.45 ,19.41 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.8 ,38.22 ,,""
2016/2/21 17:00,-1662 ,-2020 ,DS,DS,16.9 ,14.9 ,16.6 ,14.9 ,0.24 ,15.0 ,16.6 ,11.5 ,16.8 ,16.5 ,16.6 ,15.1 ,16.4 ,15.4 ,16.4 ,16.7 ,15.9 ,13.9 ,15.5 ,17.0 ,14.5 ,181.5 ,15.4 ,15.7 ,20.2 ,3.29 ,500 ,-,18.06 ,-,0.45 ,19.97 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,10.1 ,38.13 ,,""
2016/2/21 23:00,-1726 ,-2038 ,DS,DS,16.9 ,14.9 ,16.6 ,14.9 ,0.24 ,15.1 ,16.6 ,11.5 ,16.9 ,16.5 ,16.7 ,15.3 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.9 ,15.5 ,17.0 ,14.5 ,181.7 ,15.4 ,15.7 ,20.3 ,3.32 ,500 ,-,18.06 ,-,0.45 ,19.31 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,10.0 ,38.07 ,,""
2016/2/22 5:00,-1773 ,-2049 ,DS,DS,17.0 ,14.9 ,16.6 ,14.9 ,0.24 ,15.1 ,16.6 ,11.5 ,16.8 ,16.5 ,16.7 ,15.3 ,16.5 ,15.4 ,16.4 ,16.8 ,15.9 ,13.8 ,15.6 ,17.0 ,14.5 ,181.6 ,15.4 ,15.7 ,20.2 ,3.19 ,500 ,-,18.06 ,-,0.45 ,19.22 ,0.09 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.8 ,37.35 ,,""
2016/2/22 11:00,-1797 ,-2051 ,DS,DS,17.0 ,14.9 ,16.7 ,14.9 ,0.24 ,15.1 ,16.6 ,11.4 ,16.9 ,16.5 ,16.7 ,15.3 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.5 ,17.0 ,14.5 ,181.7 ,15.4 ,15.7 ,20.1 ,3.06 ,500 ,-,18.06 ,-,0.45 ,19.59 ,0.09 ,0.09 ,1.12 ,0.69 ,0.05 ,,,,,,,9.5 ,37.20 ,,""
2016/2/22 17:00,-1794 ,-2059 ,DS,DS,17.0 ,14.9 ,16.7 ,14.9 ,0.24 ,15.1 ,16.6 ,11.4 ,16.9 ,16.5 ,16.7 ,15.2 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.8 ,15.6 ,17.0 ,14.5 ,181.7 ,15.4 ,15.7 ,20.2 ,3.03 ,500 ,-,18.06 ,-,0.45 ,19.03 ,0.08 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.5 ,37.17 ,,""
2016/2/22 23:00,-1780 ,-2046 ,DS,DS,17.0 ,15.0 ,16.7 ,14.9 ,0.24 ,15.1 ,16.6 ,11.5 ,16.9 ,16.5 ,16.7 ,15.2 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.7 ,15.6 ,17.1 ,14.6 ,181.7 ,15.3 ,15.7 ,20.2 ,2.92 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.4 ,37.11 ,,""
2016/2/23 5:00,-1747 ,-2033 ,DS,DS,17.0 ,14.9 ,16.7 ,14.8 ,0.24 ,15.1 ,16.6 ,11.5 ,16.9 ,16.5 ,16.7 ,15.2 ,16.5 ,15.4 ,16.5 ,16.8 ,16.0 ,13.9 ,15.6 ,17.0 ,14.6 ,181.7 ,15.3 ,15.6 ,20.2 ,2.90 ,500 ,-,18.06 ,-,0.45 ,19.03 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.2 ,37.02 ,,""
2016/2/23 11:00,-1697 ,-2024 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.24 ,15.1 ,16.7 ,11.6 ,16.9 ,16.5 ,16.7 ,15.2 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.8 ,15.6 ,17.0 ,14.5 ,181.7 ,15.3 ,15.6 ,20.1 ,2.90 ,500 ,-,18.06 ,-,0.45 ,18.94 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.0 ,36.95 ,,""
2016/2/23 17:00,-1653 ,-2012 ,DS,DS,17.0 ,15.0 ,16.7 ,14.9 ,0.24 ,15.1 ,16.6 ,11.6 ,16.8 ,16.5 ,16.7 ,15.4 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.8 ,15.6 ,17.2 ,14.6 ,181.7 ,15.3 ,15.6 ,20.3 ,2.79 ,500 ,-,18.06 ,-,0.45 ,19.78 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.2 ,36.98 ,,""
2016/2/23 23:00,-1644 ,-2013 ,DS,DS,17.0 ,15.0 ,16.7 ,14.9 ,0.24 ,15.1 ,16.6 ,11.6 ,16.8 ,16.5 ,16.7 ,15.3 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.8 ,15.6 ,17.1 ,14.6 ,181.7 ,15.3 ,15.6 ,20.2 ,2.79 ,500 ,-,18.06 ,-,0.45 ,19.13 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.3 ,37.00 ,,""
2016/2/24 5:00,-1690 ,-2028 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.23 ,15.1 ,16.7 ,11.6 ,16.8 ,16.5 ,16.7 ,15.4 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.9 ,15.6 ,17.1 ,14.6 ,181.7 ,15.3 ,15.6 ,20.0 ,2.69 ,500 ,-,18.06 ,-,0.45 ,19.22 ,0.07 ,0.08 ,4.13 ,0.69 ,0.05 ,,,,,,,9.3 ,36.92 ,,""
2016/2/24 11:00,-1706 ,-2030 ,DS,DS,17.0 ,15.0 ,16.8 ,14.9 ,0.24 ,15.1 ,16.7 ,11.5 ,16.8 ,16.6 ,16.7 ,15.4 ,16.6 ,15.4 ,16.5 ,16.9 ,16.1 ,13.9 ,15.6 ,17.1 ,14.6 ,181.6 ,15.3 ,15.6 ,-,-,500 ,-,18.06 ,-,0.45 ,19.50 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.1 ,36.85 ,,""
2016/2/24 17:00,-1721 ,-2034 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.23 ,15.1 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.3 ,16.6 ,15.4 ,16.5 ,16.9 ,16.1 ,13.8 ,15.6 ,17.1 ,14.6 ,181.6 ,15.3 ,15.6 ,-,-,500 ,-,18.06 ,-,0.45 ,19.50 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.1 ,36.65 ,,""
2016/2/24 23:00,-1749 ,-2042 ,DS,DS,17.1 ,15.0 ,16.8 ,14.8 ,0.22 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.4 ,16.6 ,15.4 ,16.6 ,16.9 ,16.1 ,13.8 ,15.6 ,17.1 ,14.6 ,181.5 ,15.3 ,15.5 ,-,-,500 ,-,18.06 ,-,0.45 ,19.78 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,9.0 ,36.43 ,,""
2016/2/25 5:00,-1758 ,-2045 ,DS,DS,17.1 ,15.0 ,16.8 ,14.8 ,0.21 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.3 ,16.6 ,15.4 ,16.6 ,16.9 ,16.1 ,13.9 ,15.6 ,17.1 ,14.6 ,181.4 ,15.3 ,15.5 ,-,-,500 ,-,18.06 ,-,0.45 ,19.59 ,0.07 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.7 ,35.50 ,,""
2016/2/25 11:00,-1761 ,-2041 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.2 ,16.7 ,11.3 ,16.9 ,16.5 ,16.7 ,15.3 ,16.6 ,15.4 ,16.5 ,16.9 ,16.2 ,13.8 ,15.6 ,17.1 ,14.5 ,181.4 ,15.2 ,15.5 ,-,-,500 ,-,18.06 ,-,0.45 ,20.81 ,0.07 ,0.07 ,4.32 ,0.69 ,0.05 ,,,,,,,8.2 ,35.20 ,,""
2016/2/25 17:00,-1750 ,-2045 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.22 ,15.2 ,16.7 ,11.3 ,17.0 ,16.6 ,16.8 ,15.3 ,16.6 ,15.5 ,16.6 ,16.9 ,16.1 ,13.8 ,15.7 ,17.2 ,14.6 ,181.5 ,15.2 ,15.5 ,-,-,500 ,-,18.06 ,-,0.45 ,18.75 ,0.07 ,0.08 ,4.84 ,0.69 ,0.05 ,,,,,,,8.1 ,35.06 ,,""
2016/2/25 23:00,-1743 ,-2028 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.22 ,15.2 ,16.7 ,11.3 ,17.0 ,16.6 ,16.7 ,15.2 ,16.6 ,15.4 ,16.6 ,16.9 ,16.1 ,13.8 ,15.6 ,17.1 ,14.5 ,181.5 ,15.2 ,15.5 ,-,-,500 ,-,18.06 ,-,0.45 ,19.13 ,0.06 ,0.07 ,3.01 ,0.69 ,0.05 ,,,,,,,8.0 ,34.85 ,,""
2016/2/26 5:00,-1739 ,-2036 ,DS,DS,17.0 ,14.9 ,16.8 ,14.7 ,0.22 ,15.2 ,16.7 ,11.3 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.1 ,13.9 ,15.6 ,17.1 ,14.5 ,181.5 ,15.2 ,15.5 ,21.6 ,3.81 ,500 ,-,18.06 ,-,0.45 ,19.13 ,0.06 ,0.07 ,1.55 ,0.69 ,0.05 ,,,,,,,7.8 ,34.69 ,,""
2016/2/26 11:00,-1730 ,-2032 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.1 ,16.7 ,11.3 ,17.0 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.1 ,13.8 ,15.6 ,17.0 ,14.5 ,181.5 ,15.2 ,15.5 ,21.4 ,3.71 ,500 ,-,18.06 ,-,0.45 ,18.47 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,7.8 ,34.52 ,,""
2016/2/26 17:00,-1716 ,-2033 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.24 ,15.1 ,16.7 ,11.3 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.9 ,16.1 ,13.8 ,15.6 ,17.1 ,14.5 ,181.6 ,15.2 ,15.5 ,21.3 ,3.60 ,500 ,-,18.06 ,-,0.45 ,19.88 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.1 ,34.42 ,,""
2016/2/26 23:00,-1737 ,-2035 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.1 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.6 ,16.9 ,16.1 ,13.8 ,15.6 ,17.2 ,14.6 ,181.5 ,15.2 ,15.5 ,21.1 ,3.47 ,500 ,-,18.06 ,-,0.45 ,19.50 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.1 ,34.28 ,,""
2016/2/27 5:00,-1742 ,-2041 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.24 ,15.1 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,14.9 ,16.5 ,15.4 ,16.5 ,16.9 ,16.2 ,13.8 ,15.6 ,17.1 ,14.5 ,181.6 ,15.2 ,15.5 ,20.9 ,3.34 ,500 ,-,18.06 ,-,0.45 ,19.22 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.0 ,34.14 ,,""
2016/2/27 11:00,-1747 ,-2030 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.24 ,15.1 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.9 ,16.2 ,13.8 ,15.6 ,17.1 ,14.5 ,181.6 ,15.2 ,15.5 ,20.9 ,3.34 ,500 ,-,18.06 ,-,0.45 ,19.31 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.1 ,33.98 ,,""
2016/2/27 17:00,-1710 ,-2026 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.24 ,15.1 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.8 ,15.6 ,17.1 ,14.5 ,181.6 ,15.2 ,15.5 ,20.7 ,3.21 ,500 ,-,18.06 ,-,0.45 ,18.84 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.3 ,33.90 ,,""
2016/2/27 23:00,-1691 ,-2019 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.0 ,16.6 ,15.4 ,16.6 ,16.9 ,16.1 ,13.9 ,15.7 ,17.1 ,14.6 ,181.6 ,15.2 ,15.4 ,20.6 ,3.08 ,500 ,-,18.06 ,-,0.45 ,19.69 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.3 ,33.88 ,,""
2016/2/28 5:00,-1724 ,-2039 ,DS,DS,17.0 ,15.0 ,16.7 ,14.7 ,0.24 ,15.2 ,16.7 ,11.5 ,16.9 ,16.5 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.9 ,15.7 ,17.1 ,14.6 ,181.6 ,15.1 ,15.4 ,20.7 ,3.08 ,500 ,-,18.06 ,-,0.45 ,19.03 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.4 ,33.77 ,,""
2016/2/28 11:00,-1756 ,-2039 ,DS,DS,17.0 ,14.9 ,16.8 ,14.7 ,0.24 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.5 ,16.9 ,16.1 ,13.9 ,15.7 ,17.1 ,14.6 ,181.6 ,15.1 ,15.4 ,20.7 ,2.92 ,500 ,-,18.06 ,-,0.45 ,19.03 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.5 ,33.72 ,,""
2016/2/28 17:00,-1756 ,-2044 ,DS,DS,17.0 ,14.9 ,16.8 ,14.7 ,0.25 ,15.2 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.9 ,15.7 ,17.1 ,14.6 ,181.6 ,15.1 ,15.4 ,20.7 ,2.85 ,500 ,-,18.06 ,-,0.45 ,19.97 ,0.06 ,0.08 ,1.12 ,0.69 ,0.05 ,,,,,,,8.6 ,33.62 ,,""
2016/2/28 23:00,-1716 ,-2028 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.25 ,15.2 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.5 ,16.8 ,16.1 ,13.9 ,15.7 ,17.1 ,14.6 ,181.7 ,15.1 ,15.4 ,20.5 ,2.74 ,500 ,-,18.06 ,-,0.45 ,19.13 ,0.06 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.7 ,33.57 ,,""
2016/2/29 5:00,-1625 ,-1994 ,DS,DS,17.1 ,15.0 ,16.7 ,14.6 ,0.24 ,15.2 ,16.7 ,11.6 ,16.8 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.8 ,16.2 ,13.9 ,15.7 ,17.1 ,14.6 ,181.6 ,15.1 ,15.4 ,20.6 ,2.71 ,500 ,-,18.06 ,-,0.45 ,19.31 ,0.05 ,0.07 ,1.12 ,0.69 ,0.05 ,,,,,,,8.8 ,33.54 ,,""
2016/2/29 11:00,-1529 ,-1912 ,DS,DS,17.0 ,15.0 ,16.7 ,14.6 ,0.25 ,15.2 ,16.7 ,11.6 ,16.8 ,16.6 ,16.7 ,14.9 ,16.5 ,15.4 ,16.5 ,16.8 ,16.2 ,13.9 ,15.7 ,17.1 ,14.7 ,181.5 ,15.1 ,15.4 ,-,-,500 ,-,18.06 ,-,0.45 ,18.84 ,0.05 ,0.06 ,1.12 ,0.69 ,0.05 ,,,,,,,9.2 ,33.63 ,,""
2016/2/29 17:00,-1482 ,-1870 ,DS,DS,17.1 ,15.1 ,16.7 ,14.8 ,0.25 ,15.2 ,16.7 ,11.7 ,16.9 ,16.6 ,16.7 ,14.9 ,16.6 ,15.5 ,16.6 ,16.9 ,16.3 ,14.0 ,15.8 ,17.2 ,14.7 ,181.3 ,15.1 ,15.4 ,20.9 ,2.77 ,500 ,-,18.06 ,-,0.45 ,19.13 ,0.06 ,0.06 ,1.11 ,0.69 ,0.05 ,,,,,,,9.4 ,33.73 ,,""
2016/2/29 23:00,-1507 ,-1889 ,DS,DS,17.2 ,15.1 ,16.8 ,14.9 ,0.23 ,15.3 ,16.7 ,11.7 ,16.8 ,16.6 ,16.7 ,14.9 ,16.6 ,15.5 ,16.5 ,16.9 ,16.3 ,14.0 ,15.7 ,17.2 ,14.7 ,181.3 ,15.1 ,15.4 ,20.8 ,2.70 ,500 ,-,18.06 ,-,0.45 ,19.03 ,0.07 ,0.06 ,1.11 ,0.69 ,0.05 ,,,,,,,9.4 ,33.62 ,,""
2016/3/1 5:00,-1554 ,-1929 ,DS,DS,17.1 ,15.1 ,16.8 ,14.9 ,0.23 ,15.3 ,16.7 ,11.6 ,16.9 ,16.6 ,16.7 ,14.9 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.6 ,181.5 ,15.1 ,15.4 ,20.5 ,2.54 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,9.2 ,33.36 ,,""
2016/3/1 11:00,-1608 ,-1976 ,DS,DS,17.1 ,15.1 ,16.8 ,14.9 ,0.23 ,15.3 ,16.7 ,11.4 ,17.0 ,16.6 ,16.8 ,15.1 ,16.6 ,15.6 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.6 ,15.1 ,15.4 ,20.4 ,2.41 ,500 ,-,17.75 ,-,0.45 ,18.94 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,8.7 ,33.03 ,,""
2016/3/1 17:00,-1630 ,-1994 ,DS,DS,17.1 ,15.0 ,16.8 ,14.8 ,0.23 ,15.3 ,16.7 ,11.4 ,17.0 ,16.6 ,16.7 ,15.2 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.5 ,15.0 ,15.4 ,20.4 ,2.31 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.07 ,0.08 ,1.11 ,0.69 ,0.05 ,,,,,,,8.7 ,34.55 ,,""
2016/3/1 23:00,-1668 ,-2023 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.23 ,15.3 ,16.7 ,11.4 ,17.0 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.6 ,181.4 ,15.1 ,15.4 ,20.2 ,2.28 ,500 ,-,17.75 ,-,0.45 ,19.13 ,0.08 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,8.6 ,34.36 ,,""
2016/3/2 5:00,-1678 ,-2021 ,DS,DS,17.1 ,15.0 ,16.8 ,14.8 ,0.21 ,15.3 ,16.7 ,11.3 ,17.0 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.7 ,17.2 ,14.6 ,181.3 ,15.0 ,15.4 ,19.9 ,2.18 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.06 ,0.06 ,1.11 ,0.69 ,0.05 ,,,,,,,8.4 ,34.14 ,,""
2016/3/2 11:00,-1676 ,-2009 ,DS,DS,17.0 ,15.0 ,16.7 ,14.7 ,0.23 ,15.3 ,16.8 ,11.3 ,17.0 ,16.6 ,16.8 ,15.1 ,16.6 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.4 ,15.0 ,15.4 ,19.9 ,2.21 ,500 ,-,17.75 ,-,0.45 ,20.34 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,7.9 ,33.96 ,,""
2016/3/2 17:00,-1671 ,-2009 ,DS,DS,17.0 ,14.9 ,16.7 ,14.8 ,0.23 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,13.9 ,15.8 ,17.1 ,14.6 ,181.5 ,15.0 ,15.4 ,19.9 ,3.66 ,500 ,-,17.75 ,-,0.45 ,19.78 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,8.0 ,33.90 ,,""
2016/3/2 23:00,-1694 ,-2019 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.3 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.5 ,15.0 ,15.3 ,19.7 ,4.51 ,500 ,-,17.75 ,-,0.45 ,20.63 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,8.0 ,33.82 ,,""
2016/3/3 5:00,-1671 ,-2011 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.23 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.7 ,17.2 ,14.6 ,181.4 ,15.0 ,15.3 ,19.5 ,4.41 ,500 ,-,17.75 ,-,0.45 ,19.97 ,0.07 ,0.07 ,1.11 ,0.69 ,0.05 ,,,,,,,7.7 ,33.63 ,,""
2016/3/3 11:00,-1655 ,-2009 ,DS,DS,17.0 ,14.9 ,16.7 ,14.7 ,0.25 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,14.9 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.5 ,15.0 ,15.3 ,19.6 ,4.38 ,500 ,-,17.75 ,-,0.45 ,-,-,-,1.11 ,0.69 ,0.05 ,,,,,,,7.9 ,33.63 ,,""
2016/3/3 17:00,-1662 ,-2017 ,DS,DS,17.0 ,14.9 ,16.6 ,14.7 ,0.25 ,15.2 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.0 ,16.5 ,15.4 ,16.5 ,16.8 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.6 ,15.0 ,15.3 ,19.8 ,4.30 ,500 ,-,17.75 ,-,0.45 ,-,-,-,1.11 ,0.69 ,0.05 ,,,,,,,8.6 ,33.64 ,,""
2016/3/3 23:00,-1718 ,-2032 ,DS,DS,17.0 ,15.0 ,16.6 ,14.7 ,0.24 ,15.3 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.1 ,16.5 ,15.4 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.6 ,15.0 ,15.3 ,19.8 ,4.28 ,500 ,-,17.75 ,-,0.45 ,20.72 ,0.09 ,0.09 ,1.11 ,0.69 ,0.05 ,,,,,,,8.6 ,33.59 ,,""
2016/3/4 5:00,-1746 ,-2043 ,DS,DS,17.0 ,15.0 ,16.6 ,14.7 ,0.24 ,15.2 ,16.7 ,11.4 ,16.8 ,16.6 ,16.7 ,15.1 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.7 ,181.5 ,15.0 ,15.3 ,19.8 ,4.20 ,500 ,-,17.75 ,-,0.45 ,21.84 ,0.09 ,0.09 ,1.11 ,0.69 ,0.05 ,,,,,,,8.6 ,33.46 ,,""
2016/3/4 11:00,-1773 ,-2052 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.23 ,15.2 ,16.7 ,11.5 ,16.9 ,16.6 ,16.7 ,15.1 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.6 ,15.0 ,15.3 ,19.9 ,4.15 ,500 ,-,17.75 ,-,0.45 ,21.47 ,0.09 ,0.09 ,1.11 ,0.68 ,0.05 ,,,,,,,8.2 ,33.42 ,,""
2016/3/4 17:00,-1773 ,-2056 ,DS,DS,17.0 ,15.0 ,16.7 ,14.8 ,0.24 ,15.2 ,16.7 ,11.5 ,17.0 ,16.6 ,16.7 ,15.1 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.7 ,181.6 ,15.0 ,15.3 ,20.0 ,4.07 ,500 ,-,17.75 ,-,0.45 ,21.00 ,0.09 ,0.09 ,1.11 ,0.68 ,0.05 ,,,,,,,8.3 ,33.29 ,,""
2016/3/4 23:00,-1788 ,-2051 ,DS,DS,17.0 ,15.0 ,16.7 ,14.9 ,0.23 ,15.2 ,16.7 ,11.5 ,17.0 ,16.6 ,16.7 ,15.2 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.1 ,14.6 ,181.6 ,14.9 ,15.2 ,19.9 ,3.97 ,500 ,-,17.75 ,-,0.45 ,21.09 ,0.09 ,0.09 ,1.11 ,0.68 ,0.05 ,,,,,,,8.3 ,33.15 ,,""
2016/3/5 5:00,-1788 ,-2051 ,DS,DS,17.0 ,15.0 ,16.7 ,14.9 ,0.22 ,15.2 ,16.7 ,11.4 ,16.9 ,16.6 ,16.7 ,15.2 ,16.6 ,15.5 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.6 ,181.5 ,14.9 ,15.2 ,19.9 ,3.94 ,500 ,-,17.75 ,-,0.45 ,20.25 ,0.09 ,0.09 ,1.11 ,0.68 ,0.05 ,,,,,,,8.1 ,33.03 ,,""
2016/3/5 11:00,-1796 ,-2048 ,DS,DS,17.0 ,15.0 ,16.7 ,15.0 ,0.23 ,15.2 ,16.7 ,11.4 ,17.0 ,16.6 ,16.8 ,15.1 ,16.6 ,15.5 ,16.6 ,16.9 ,16.3 ,14.0 ,15.8 ,17.2 ,14.6 ,181.6 ,14.9 ,15.2 ,19.9 ,3.91 ,500 ,-,17.75 ,-,0.45 ,21.75 ,0.09 ,0.09 ,1.11 ,0.68 ,0.05 ,,,,,,,7.8 ,32.92 ,,""
2016/3/5 17:00,-1777 ,-2047 ,DS,DS,17.0 ,15.0 ,16.7 ,15.0 ,0.23 ,15.3 ,16.8 ,11.5 ,17.0 ,16.6 ,16.7 ,15.1 ,16.7 ,15.6 ,16.6 ,16.9 ,16.2 ,14.0 ,15.8 ,17.2 ,14.6 ,181.6 ,14.9 ,15.2 ,20.0 ,3.84 ,500 ,-,17.75 ,-,0.45 ,21.19 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,8.0 ,32.91 ,,""
2016/3/5 23:00,-1775 ,-2046 ,DS,DS,17.0 ,15.0 ,16.7 ,15.0 ,0.24 ,15.2 ,16.7 ,11.5 ,17.0 ,16.6 ,16.7 ,15.2 ,16.6 ,15.6 ,16.6 ,16.9 ,16.3 ,14.1 ,15.8 ,17.2 ,14.6 ,181.6 ,14.9 ,15.2 ,20.1 ,3.78 ,500 ,-,17.75 ,-,0.45 ,20.63 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,8.1 ,32.91 ,,""
2016/3/6 5:00,-1730 ,-2036 ,DS,DS,17.1 ,15.1 ,16.7 ,15.0 ,0.24 ,15.2 ,16.7 ,11.6 ,16.9 ,16.6 ,16.7 ,15.2 ,16.7 ,15.6 ,16.6 ,16.9 ,16.3 ,14.1 ,15.8 ,17.2 ,14.7 ,181.7 ,14.9 ,15.2 ,20.2 ,3.71 ,500 ,-,17.75 ,-,0.45 ,20.81 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,8.3 ,32.91 ,,""
2016/3/6 11:00,-1685 ,-2029 ,DS,DS,17.1 ,15.1 ,16.7 ,15.0 ,0.24 ,15.2 ,16.7 ,11.6 ,16.9 ,16.6 ,16.8 ,15.2 ,16.6 ,15.6 ,16.6 ,16.9 ,16.2 ,14.1 ,15.8 ,17.2 ,14.7 ,181.7 ,14.9 ,15.2 ,20.3 ,3.68 ,500 ,-,17.75 ,-,0.45 ,19.97 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,8.4 ,33.00 ,,""
2016/3/6 17:00,-1632 ,-2009 ,DS,DS,17.0 ,15.0 ,16.7 ,15.0 ,0.24 ,15.2 ,16.7 ,11.6 ,16.9 ,16.6 ,16.7 ,15.1 ,16.6 ,15.6 ,16.6 ,16.9 ,16.2 ,14.1 ,15.8 ,17.2 ,14.7 ,181.7 ,14.9 ,15.2 ,20.5 ,3.71 ,500 ,-,17.75 ,-,0.45 ,20.53 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,8.8 ,33.05 ,,""
2016/3/6 23:00,-1605 ,-1996 ,DS,DS,17.1 ,15.1 ,16.7 ,15.0 ,0.24 ,15.2 ,16.8 ,11.7 ,16.9 ,16.7 ,16.8 ,15.1 ,16.6 ,15.6 ,16.6 ,16.9 ,16.3 ,14.1 ,15.8 ,17.2 ,14.7 ,181.7 ,14.9 ,15.2 ,20.6 ,3.71 ,500 ,-,17.75 ,-,0.45 ,20.53 ,0.07 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,9.4 ,33.24 ,,""
2016/3/7 5:00,-1593 ,-1985 ,DS,DS,17.1 ,15.1 ,16.7 ,15.0 ,0.25 ,15.3 ,16.8 ,11.8 ,16.9 ,16.6 ,16.8 ,15.1 ,16.6 ,15.6 ,16.6 ,16.9 ,16.3 ,14.1 ,15.8 ,17.2 ,14.8 ,181.7 ,14.9 ,15.2 ,20.8 ,3.60 ,500 ,-,17.75 ,-,0.45 ,21.00 ,0.07 ,0.07 ,1.11 ,0.68 ,0.05 ,,,,,,,9.9 ,33.43 ,,""
2016/3/7 11:00,-1589 ,-1983 ,DS,DS,17.1 ,15.1 ,16.7 ,15.1 ,0.26 ,15.3 ,16.8 ,11.8 ,16.9 ,16.7 ,16.8 ,15.2 ,16.7 ,15.6 ,16.6 ,17.0 ,16.3 ,14.2 ,15.9 ,17.2 ,14.8 ,181.8 ,14.9 ,15.2 ,21.1 ,3.55 ,500 ,-,16.70 ,-,0.45 ,18.94 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,10.5 ,33.56 ,,""
2016/3/7 17:00,-1575 ,-1968 ,DS,DS,17.1 ,15.1 ,16.7 ,15.1 ,0.25 ,15.3 ,16.8 ,11.9 ,16.8 ,16.7 ,16.8 ,15.2 ,16.6 ,15.6 ,16.6 ,16.9 ,16.3 ,14.2 ,15.9 ,17.2 ,14.8 ,181.8 ,14.9 ,15.2 ,21.3 ,3.74 ,500 ,-,16.70 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,10.9 ,33.64 ,,""
2016/3/7 23:00,-1573 ,-1967 ,DS,DS,17.1 ,15.1 ,16.7 ,15.0 ,0.25 ,15.3 ,16.8 ,11.9 ,16.8 ,16.7 ,16.8 ,15.2 ,16.6 ,15.6 ,16.7 ,17.0 ,16.3 ,14.2 ,15.9 ,17.2 ,14.9 ,181.9 ,14.9 ,15.2 ,21.5 ,3.71 ,500 ,-,16.70 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.0 ,33.75 ,,""
2016/3/8 5:00,-1547 ,-1944 ,DS,DS,17.1 ,15.2 ,16.7 ,15.0 ,0.25 ,15.2 ,16.8 ,12.0 ,16.8 ,16.7 ,16.8 ,15.2 ,16.6 ,15.6 ,16.6 ,17.0 ,16.3 ,14.2 ,15.9 ,17.3 ,14.9 ,181.8 ,14.9 ,15.2 ,21.6 ,3.71 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.0 ,33.81 ,,""
2016/3/8 11:00,-1534 ,-1934 ,DS,DS,17.1 ,15.2 ,16.7 ,15.0 ,0.25 ,15.2 ,16.8 ,12.0 ,16.8 ,16.7 ,16.8 ,15.2 ,16.6 ,15.7 ,16.7 ,17.0 ,16.3 ,14.2 ,15.9 ,17.3 ,14.9 ,181.8 ,14.9 ,15.2 ,21.8 ,3.60 ,500 ,-,17.75 ,-,0.45 ,18.47 ,0.04 ,0.04 ,1.11 ,0.68 ,0.05 ,,,,,,,11.0 ,33.81 ,,""
2016/3/8 17:00,-1515 ,-1919 ,DS,DS,17.2 ,15.2 ,16.8 ,15.0 ,0.24 ,15.3 ,16.9 ,12.1 ,16.8 ,16.8 ,16.9 ,15.2 ,16.7 ,15.7 ,16.7 ,17.0 ,16.3 ,14.2 ,16.0 ,17.3 ,15.0 ,181.8 ,14.9 ,15.2 ,22.0 ,3.60 ,500 ,-,16.70 ,-,0.45 ,19.22 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.3 ,33.89 ,,""
2016/3/8 23:00,-1524 ,-1925 ,DS,DS,17.2 ,15.2 ,16.8 ,15.0 ,0.26 ,15.3 ,16.9 ,12.1 ,16.8 ,16.8 ,16.9 ,15.2 ,16.7 ,15.7 ,16.7 ,17.0 ,16.4 ,14.3 ,16.0 ,17.3 ,15.0 ,181.9 ,14.9 ,15.2 ,22.1 ,3.50 ,500 ,-,16.70 ,-,0.45 ,19.13 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.7 ,33.93 ,,""
2016/3/9 5:00,-1547 ,-1944 ,DS,DS,17.2 ,15.2 ,16.8 ,15.1 ,0.24 ,15.4 ,16.9 ,12.1 ,16.9 ,16.8 ,16.9 ,15.3 ,16.7 ,15.7 ,16.7 ,17.1 ,16.4 ,14.3 ,16.0 ,17.3 ,15.0 ,181.9 ,14.9 ,15.2 ,22.1 ,3.40 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.04 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.8 ,33.93 ,,""
2016/3/9 11:00,-1589 ,-1978 ,DS,DS,17.2 ,15.3 ,16.9 ,15.1 ,0.25 ,15.4 ,17.0 ,12.0 ,16.9 ,16.9 ,17.0 ,15.4 ,16.7 ,15.7 ,16.8 ,17.1 ,16.4 ,14.3 ,16.0 ,17.4 ,15.0 ,181.8 ,14.9 ,15.2 ,22.1 ,3.47 ,500 ,-,17.75 ,-,0.45 ,11.72 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,11.7 ,33.70 ,,""
2016/3/9 17:00,-1583 ,-1969 ,DS,DS,17.2 ,15.3 ,16.9 ,15.1 ,0.23 ,15.4 ,17.0 ,12.0 ,17.0 ,16.9 ,17.0 ,15.4 ,16.8 ,15.7 ,16.8 ,17.1 ,16.4 ,14.3 ,16.0 ,17.4 ,15.0 ,181.6 ,14.9 ,15.2 ,22.0 ,3.47 ,500 ,-,17.75 ,-,0.45 ,19.97 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,11.5 ,33.41 ,,""
2016/3/9 23:00,-1590 ,-1974 ,DS,DS,17.2 ,15.3 ,17.0 ,15.2 ,0.23 ,15.4 ,17.0 ,12.0 ,17.0 ,16.9 ,17.0 ,15.5 ,16.8 ,15.7 ,16.8 ,17.2 ,16.4 ,14.4 ,16.0 ,17.4 ,14.9 ,181.5 ,14.9 ,15.2 ,21.8 ,3.53 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,10.7 ,33.05 ,,""
2016/3/10 5:00,-1585 ,-1968 ,DS,DS,17.2 ,15.3 ,17.0 ,15.2 ,0.23 ,15.4 ,17.0 ,11.9 ,17.0 ,16.9 ,17.0 ,15.5 ,16.8 ,15.7 ,16.8 ,17.2 ,16.4 ,14.4 ,16.0 ,17.4 ,14.9 ,181.6 ,14.9 ,15.2 ,21.6 ,3.40 ,500 ,-,17.75 ,-,0.45 ,19.03 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,9.9 ,32.80 ,,""
2016/3/10 11:00,-1591 ,-1975 ,DS,DS,17.2 ,15.4 ,17.0 ,15.3 ,0.25 ,15.5 ,17.0 ,11.9 ,17.0 ,16.9 ,17.0 ,15.5 ,16.8 ,15.8 ,16.9 ,17.2 ,16.4 ,14.4 ,16.0 ,17.4 ,14.9 ,181.5 ,14.9 ,15.2 ,21.3 ,3.37 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,9.2 ,32.62 ,,""
2016/3/10 17:00,-1584 ,-1968 ,DS,DS,17.3 ,15.4 ,17.0 ,15.4 ,0.24 ,15.5 ,17.0 ,11.9 ,17.1 ,16.9 ,17.0 ,15.5 ,16.9 ,15.8 ,16.9 ,17.2 ,16.4 ,14.4 ,16.0 ,17.4 ,15.0 ,181.5 ,14.9 ,15.2 ,21.3 ,3.24 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,8.9 ,32.44 ,,""
2016/3/10 23:00,-1603 ,-1981 ,DS,DS,17.3 ,15.4 ,17.0 ,15.4 ,0.23 ,15.5 ,17.0 ,11.8 ,17.2 ,16.9 ,17.0 ,15.5 ,16.9 ,15.8 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,15.0 ,181.5 ,14.9 ,15.2 ,21.1 ,3.16 ,500 ,-,17.75 ,-,0.45 ,20.06 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,8.9 ,32.25 ,,""
2016/3/11 5:00,-1606 ,-1982 ,DS,DS,17.3 ,15.4 ,17.0 ,15.5 ,0.22 ,15.5 ,17.1 ,11.8 ,17.2 ,17.0 ,17.0 ,15.5 ,16.9 ,15.8 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,15.0 ,181.4 ,14.9 ,15.1 ,21.0 ,3.16 ,500 ,-,17.75 ,-,0.45 ,18.75 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,8.7 ,31.98 ,,""
2016/3/11 11:00,-1608 ,-1983 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.24 ,15.5 ,17.1 ,11.8 ,17.2 ,17.0 ,17.0 ,15.5 ,17.0 ,15.8 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,15.0 ,181.4 ,14.8 ,15.2 ,20.9 ,3.00 ,491 ,-,17.62 ,-,0.45 ,19.69 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,8.1 ,31.76 ,,""
2016/3/11 17:00,-1595 ,-1975 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.23 ,15.6 ,17.1 ,11.8 ,17.2 ,16.9 ,17.0 ,15.6 ,16.9 ,15.8 ,16.8 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,14.9 ,181.5 ,14.9 ,15.2 ,20.9 ,3.00 ,491 ,-,17.62 ,-,0.45 ,19.31 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,7.9 ,31.60 ,,""
2016/3/11 23:00,-1628 ,-2000 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.22 ,15.6 ,17.0 ,11.7 ,17.2 ,17.0 ,17.0 ,15.6 ,17.0 ,15.8 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,15.0 ,181.4 ,14.8 ,15.1 ,20.7 ,2.90 ,491 ,-,17.62 ,-,0.45 ,19.03 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.8 ,31.44 ,,""
2016/3/12 5:00,-1645 ,-2015 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.22 ,15.6 ,17.0 ,11.7 ,17.3 ,17.0 ,17.0 ,15.5 ,17.0 ,15.8 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,15.0 ,181.4 ,14.8 ,15.1 ,20.5 ,2.80 ,491 ,-,17.62 ,-,0.45 ,19.78 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.5 ,31.25 ,,""
2016/3/12 11:00,-1658 ,-2021 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.23 ,15.6 ,17.0 ,11.6 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,14.9 ,181.4 ,14.8 ,15.1 ,20.5 ,2.80 ,491 ,-,17.62 ,-,0.45 ,19.41 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.0 ,31.07 ,,""
2016/3/12 17:00,-1658 ,-2021 ,DS,DS,17.3 ,15.4 ,17.1 ,15.3 ,0.23 ,15.6 ,17.0 ,11.7 ,17.3 ,17.0 ,17.0 ,15.6 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.5 ,14.9 ,181.4 ,14.8 ,15.1 ,20.5 ,2.71 ,491 ,-,17.62 ,-,0.45 ,19.69 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.2 ,30.93 ,,""
2016/3/12 23:00,-1679 ,-2028 ,DS,DS,17.3 ,15.4 ,17.1 ,15.2 ,0.22 ,15.6 ,17.0 ,11.6 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.0 ,17.4 ,15.0 ,181.4 ,14.8 ,15.1 ,20.4 ,2.64 ,491 ,-,17.62 ,-,0.45 ,19.13 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.1 ,30.79 ,,""
2016/3/13 5:00,-1679 ,-2028 ,DS,DS,17.3 ,15.4 ,17.1 ,15.2 ,0.23 ,15.6 ,17.0 ,11.4 ,17.3 ,17.0 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.4 ,16.0 ,17.5 ,14.9 ,181.4 ,14.8 ,15.1 ,20.3 ,2.61 ,491 ,-,17.62 ,-,0.45 ,18.66 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.1 ,30.70 ,,""
2016/3/13 11:00,-1671 ,-2018 ,DS,DS,17.3 ,15.4 ,17.1 ,15.2 ,0.25 ,15.5 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,14.9 ,181.5 ,14.8 ,15.1 ,20.4 ,2.54 ,490 ,-,17.60 ,-,0.45 ,18.84 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,7.2 ,30.54 ,,""
2016/3/13 17:00,-1636 ,-2009 ,DS,DS,17.3 ,15.4 ,17.1 ,15.2 ,0.23 ,15.5 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,14.9 ,181.6 ,14.8 ,15.1 ,20.4 ,2.48 ,490 ,-,17.60 ,-,0.45 ,18.84 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,7.5 ,30.50 ,,""
2016/3/13 23:00,-1619 ,-2004 ,DS,DS,17.3 ,15.4 ,17.1 ,15.2 ,0.24 ,15.6 ,17.1 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,14.9 ,181.5 ,14.8 ,15.1 ,20.4 ,2.41 ,490 ,-,17.60 ,-,0.45 ,18.75 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,7.7 ,30.42 ,,""
2016/3/14 5:00,-1586 ,-1975 ,DS,DS,17.4 ,15.4 ,17.1 ,15.3 ,0.23 ,15.6 ,17.1 ,11.4 ,17.3 ,17.0 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,14.9 ,181.5 ,14.8 ,15.0 ,20.4 ,2.38 ,490 ,-,17.60 ,-,0.44 ,19.03 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,7.6 ,30.36 ,,""
2016/3/14 11:00,-1570 ,-1961 ,DS,DS,17.3 ,15.4 ,17.1 ,15.4 ,0.24 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,15.0 ,181.5 ,14.7 ,15.0 ,20.4 ,2.38 ,490 ,-,17.60 ,-,0.44 ,19.41 ,0.05 ,0.05 ,1.11 ,0.68 ,0.05 ,,,,,,,-,67.32 ,,""
2016/3/14 17:00,-1533 ,-1927 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.23 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,16.0 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,15.0 ,181.6 ,14.8 ,15.0 ,20.4 ,2.48 ,490 ,-,17.60 ,-,0.44 ,20.44 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,7.7 ,27.43 ,,""
2016/3/14 23:00,-1510 ,-1907 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.23 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,15.0 ,181.5 ,14.7 ,15.0 ,20.3 ,2.54 ,490 ,-,17.60 ,-,0.44 ,22.13 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,7.7 ,27.37 ,,""
2016/3/15 5:00,-1498 ,-1897 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.23 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,16.0 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.5 ,14.9 ,181.4 ,14.7 ,15.0 ,20.1 ,2.54 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.08 ,1.11 ,0.68 ,0.05 ,,,,,,,7.7 ,27.31 ,,""
2016/3/15 11:00,-1528 ,-1919 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.24 ,15.6 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,16.0 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,14.9 ,181.4 ,14.7 ,15.0 ,20.1 ,2.85 ,490 ,-,17.60 ,-,0.44 ,18.94 ,0.04 ,0.04 ,1.11 ,0.68 ,0.05 ,,,,,,,7.7 ,27.19 ,,""
2016/3/15 17:00,-1561 ,-1953 ,DS,DS,17.4 ,15.4 ,17.1 ,15.4 ,0.24 ,15.5 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.9 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,14.9 ,181.5 ,14.7 ,15.0 ,20.1 ,4.44 ,490 ,-,17.60 ,-,0.44 ,18.75 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,8.0 ,27.07 ,,""
2016/3/15 23:00,-1625 ,-2005 ,DS,DS,17.4 ,15.4 ,17.1 ,15.4 ,0.24 ,15.6 ,17.0 ,11.2 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,14.9 ,181.5 ,14.7 ,15.0 ,20.0 ,4.44 ,490 ,-,17.60 ,-,0.44 ,19.41 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,8.0 ,26.86 ,,""
2016/3/16 5:00,-1636 ,-2017 ,DS,DS,17.3 ,15.4 ,17.1 ,15.4 ,0.25 ,15.6 ,17.0 ,11.2 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,14.9 ,181.6 ,14.7 ,15.0 ,19.9 ,4.44 ,490 ,-,17.60 ,-,0.44 ,18.84 ,0.05 ,0.06 ,1.11 ,0.68 ,0.05 ,,,,,,,8.1 ,26.74 ,,""
2016/3/16 11:00,-1626 ,-2004 ,DS,DS,17.4 ,15.4 ,17.1 ,15.5 ,0.24 ,15.5 ,17.0 ,11.2 ,17.3 ,16.9 ,17.0 ,15.5 ,17.0 ,15.9 ,16.8 ,17.2 ,16.4 ,14.4 ,16.1 ,17.4 ,14.9 ,181.6 ,14.7 ,15.0 ,20.0 ,4.54 ,490 ,-,17.60 ,-,0.44 ,18.75 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,8.1 ,26.63 ,,""
2016/3/16 17:00,-1589 ,-1975 ,DS,DS,17.3 ,15.4 ,17.0 ,15.4 ,0.25 ,15.5 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,15.9 ,16.8 ,17.2 ,16.4 ,14.4 ,16.1 ,17.4 ,14.9 ,181.6 ,14.7 ,15.0 ,20.2 ,4.54 ,490 ,-,17.60 ,-,0.44 ,18.38 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,8.5 ,26.63 ,,""
2016/3/16 23:00,-1585 ,-1972 ,DS,DS,17.4 ,15.4 ,17.1 ,15.4 ,0.25 ,15.5 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,15.9 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,15.0 ,181.6 ,14.7 ,15.0 ,20.3 ,4.44 ,490 ,-,17.60 ,-,0.44 ,18.66 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,8.7 ,26.63 ,,""
2016/3/17 5:00,-1588 ,-1977 ,DS,DS,17.4 ,15.4 ,17.1 ,15.5 ,0.25 ,15.5 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,15.9 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,15.0 ,181.7 ,14.7 ,15.0 ,20.5 ,4.44 ,490 ,-,17.60 ,-,0.44 ,18.75 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,8.9 ,26.62 ,,""
2016/3/17 11:00,-1606 ,-1991 ,DS,DS,17.4 ,15.4 ,17.1 ,15.5 ,0.26 ,15.5 ,17.0 ,11.3 ,17.3 ,16.9 ,17.0 ,15.4 ,17.0 ,16.0 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,15.0 ,181.7 ,14.7 ,15.0 ,20.8 ,4.44 ,490 ,-,17.60 ,-,0.44 ,-,-,-,1.10 ,0.68 ,0.05 ,,,,,,,9.4 ,26.54 ,,""
2016/3/17 17:00,-1596 ,-1984 ,DS,DS,17.3 ,15.4 ,17.1 ,15.5 ,0.25 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.4 ,17.0 ,16.0 ,16.8 ,17.2 ,16.4 ,14.4 ,16.2 ,17.4 ,15.0 ,181.7 ,14.7 ,15.0 ,21.1 ,4.47 ,490 ,-,17.60 ,-,0.44 ,-,-,-,1.10 ,0.68 ,0.05 ,,,,,,,9.6 ,26.60 ,,""
2016/3/17 23:00,-1612 ,-1989 ,DS,DS,17.4 ,15.4 ,17.1 ,15.6 ,0.25 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,16.0 ,16.8 ,17.2 ,16.4 ,14.4 ,16.2 ,17.4 ,15.0 ,181.7 ,14.7 ,15.0 ,21.1 ,4.44 ,490 ,-,17.60 ,-,0.44 ,18.94 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,9.9 ,26.59 ,,""
2016/3/18 5:00,-1594 ,-1974 ,DS,DS,17.4 ,15.4 ,17.1 ,15.6 ,0.26 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,15.9 ,16.8 ,17.2 ,16.5 ,14.4 ,16.1 ,17.4 ,15.0 ,181.7 ,14.7 ,15.0 ,21.3 ,4.44 ,490 ,-,17.60 ,-,0.44 ,19.31 ,0.04 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,9.9 ,26.48 ,,""
2016/3/18 11:00,-1558 ,-1946 ,DS,DS,17.4 ,15.4 ,17.1 ,15.6 ,0.25 ,15.6 ,17.0 ,11.4 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,16.0 ,16.8 ,17.2 ,16.5 ,14.5 ,16.1 ,17.4 ,15.0 ,181.8 ,14.7 ,15.0 ,21.5 ,4.33 ,490 ,-,17.60 ,-,0.44 ,18.38 ,0.03 ,0.04 ,1.10 ,0.68 ,0.05 ,,,,,,,10.2 ,26.52 ,,""
2016/3/18 17:00,-1527 ,-1921 ,DS,DS,17.4 ,15.4 ,17.1 ,15.6 ,0.26 ,15.6 ,17.0 ,11.5 ,17.3 ,17.0 ,17.0 ,15.4 ,17.0 ,16.1 ,16.9 ,17.2 ,16.5 ,14.5 ,16.3 ,17.4 ,15.0 ,181.8 ,14.7 ,15.0 ,21.7 ,4.33 ,490 ,-,17.60 ,-,0.44 ,18.66 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,10.5 ,26.60 ,,""
2016/3/18 23:00,-1511 ,-1909 ,DS,DS,17.4 ,15.5 ,17.1 ,15.5 ,0.25 ,15.6 ,17.0 ,11.6 ,17.3 ,16.9 ,17.0 ,15.4 ,16.9 ,16.0 ,16.8 ,17.2 ,16.5 ,14.5 ,16.2 ,17.5 ,15.1 ,181.8 ,14.7 ,15.0 ,21.8 ,4.23 ,490 ,-,17.60 ,-,0.44 ,19.13 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,10.7 ,26.65 ,,""
2016/3/19 5:00,-1465 ,-1867 ,DS,DS,17.4 ,15.5 ,17.1 ,15.5 ,0.26 ,15.6 ,17.0 ,11.6 ,17.3 ,16.9 ,17.0 ,15.4 ,17.0 ,16.1 ,16.9 ,17.2 ,16.5 ,14.5 ,16.2 ,17.4 ,15.2 ,181.7 ,14.7 ,15.0 ,22.0 ,4.23 ,490 ,-,17.60 ,-,0.44 ,18.84 ,0.04 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,10.9 ,26.73 ,,""
2016/3/19 11:00,-1423 ,-1831 ,DS,DS,17.4 ,15.5 ,17.1 ,15.5 ,0.27 ,15.7 ,17.0 ,11.7 ,17.2 ,17.0 ,17.0 ,15.4 ,17.0 ,16.1 ,16.9 ,17.2 ,16.5 ,14.6 ,16.3 ,17.4 ,15.2 ,181.6 ,14.7 ,15.0 ,22.1 ,4.20 ,490 ,-,17.60 ,-,0.44 ,18.94 ,0.03 ,0.04 ,1.10 ,0.68 ,0.05 ,,,,,,,11.1 ,26.79 ,,""
2016/3/19 17:00,-1390 ,-1805 ,DS,DS,17.4 ,15.5 ,17.2 ,15.6 ,0.26 ,15.7 ,17.0 ,11.7 ,17.2 ,17.0 ,17.0 ,15.4 ,16.9 ,16.0 ,16.9 ,17.2 ,16.6 ,14.6 ,16.3 ,17.5 ,15.2 ,181.4 ,14.7 ,15.0 ,22.4 ,4.20 ,490 ,-,17.60 ,-,0.44 ,19.31 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,11.3 ,26.92 ,,""
2016/3/19 23:00,-1429 ,-1832 ,DS,DS,17.5 ,15.6 ,17.2 ,15.5 ,0.26 ,15.7 ,17.0 ,11.8 ,17.2 ,17.0 ,17.0 ,15.4 ,16.9 ,16.0 ,16.9 ,17.2 ,16.6 ,14.6 ,16.3 ,17.5 ,15.3 ,181.6 ,14.7 ,15.0 ,22.5 ,4.17 ,490 ,-,17.60 ,-,0.44 ,20.25 ,0.05 ,0.06 ,1.10 ,0.68 ,0.05 ,,,,,,,11.6 ,26.93 ,,""
2016/3/20 5:00,-1463 ,-1859 ,DS,DS,17.5 ,15.6 ,17.2 ,15.4 ,0.25 ,15.6 ,17.1 ,11.8 ,17.2 ,17.0 ,17.1 ,15.3 ,16.9 ,16.0 ,16.9 ,17.2 ,16.6 ,14.6 ,16.3 ,17.5 ,15.3 ,181.7 ,14.7 ,15.0 ,22.5 ,4.20 ,490 ,-,17.60 ,-,0.44 ,19.31 ,0.05 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.6 ,26.85 ,,""
2016/3/20 11:00,-1477 ,-1872 ,DS,DS,17.5 ,15.6 ,17.2 ,15.4 ,0.26 ,15.7 ,17.1 ,11.7 ,17.2 ,17.0 ,17.1 ,15.4 ,16.9 ,16.0 ,17.0 ,17.3 ,16.6 ,14.6 ,16.3 ,17.5 ,15.3 ,181.9 ,14.7 ,15.0 ,22.7 ,4.00 ,490 ,-,17.60 ,-,0.44 ,19.59 ,0.05 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.7 ,26.82 ,,""
2016/3/20 17:00,-1491 ,-1882 ,DS,DS,17.5 ,15.6 ,17.2 ,15.4 ,0.28 ,15.7 ,17.1 ,11.7 ,17.2 ,17.0 ,17.1 ,15.5 ,17.0 ,16.1 ,17.0 ,17.3 ,16.6 ,14.6 ,16.3 ,17.6 ,15.3 ,181.9 ,14.7 ,15.0 ,22.8 ,3.94 ,490 ,-,17.60 ,-,0.44 ,19.41 ,0.06 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.9 ,26.70 ,,""
2016/3/20 23:00,-1538 ,-1919 ,DS,DS,17.5 ,15.7 ,17.2 ,15.4 ,0.27 ,15.7 ,17.2 ,11.7 ,17.2 ,17.1 ,17.2 ,15.5 ,17.0 ,16.1 ,17.0 ,17.3 ,16.6 ,14.6 ,16.3 ,17.6 ,15.4 ,181.9 ,14.7 ,15.0 ,22.8 ,3.81 ,490 ,-,17.60 ,-,0.44 ,19.97 ,0.06 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.8 ,26.54 ,,""
2016/3/21 5:00,-1551 ,-1929 ,DS,DS,17.5 ,15.7 ,17.3 ,15.4 ,0.26 ,15.7 ,17.2 ,11.6 ,17.2 ,17.1 ,17.2 ,15.5 ,17.0 ,16.0 ,17.0 ,17.3 ,16.7 ,14.6 ,16.3 ,17.6 ,15.3 ,181.9 ,14.7 ,15.0 ,22.7 ,3.84 ,490 ,-,17.60 ,-,0.44 ,19.50 ,0.06 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.7 ,26.29 ,,""
2016/3/21 11:00,-1548 ,-1929 ,DS,DS,17.5 ,15.7 ,17.3 ,15.5 ,0.27 ,15.8 ,17.2 ,11.6 ,17.2 ,17.1 ,17.2 ,15.5 ,17.0 ,16.0 ,17.0 ,17.4 ,16.7 ,14.7 ,16.3 ,17.6 ,15.3 ,181.9 ,14.7 ,15.0 ,22.6 ,3.74 ,490 ,-,17.60 ,-,0.44 ,19.78 ,0.06 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.5 ,25.94 ,,""
2016/3/21 17:00,-1546 ,-1928 ,DS,DS,17.5 ,15.7 ,17.3 ,15.5 ,0.26 ,15.8 ,17.2 ,11.6 ,17.3 ,17.1 ,17.2 ,15.6 ,17.0 ,16.1 ,17.0 ,17.4 ,16.7 ,14.7 ,16.3 ,17.6 ,15.3 ,181.9 ,14.7 ,15.0 ,22.7 ,3.63 ,490 ,-,17.60 ,-,0.44 ,19.13 ,0.06 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,11.5 ,25.67 ,,""
2016/3/21 23:00,-1562 ,-1938 ,DS,DS,17.6 ,15.7 ,17.3 ,15.4 ,0.26 ,15.8 ,17.2 ,11.6 ,17.3 ,17.1 ,17.2 ,15.5 ,17.0 ,16.1 ,17.1 ,17.4 ,16.7 ,14.7 ,16.3 ,17.7 ,15.4 ,181.9 ,14.7 ,15.0 ,22.5 ,3.60 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.06 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.3 ,25.45 ,,""
2016/3/22 5:00,-1546 ,-1923 ,DS,DS,17.6 ,15.7 ,17.3 ,15.5 ,0.26 ,15.8 ,17.2 ,11.5 ,17.3 ,17.2 ,17.2 ,15.6 ,17.1 ,16.1 ,17.1 ,17.4 ,16.7 ,14.7 ,16.3 ,17.7 ,15.4 ,181.9 ,14.7 ,15.0 ,22.3 ,3.47 ,490 ,-,17.60 ,-,0.44 ,19.97 ,0.06 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,25.18 ,,""
2016/3/22 11:00,-1520 ,-1902 ,DS,DS,17.6 ,15.8 ,17.3 ,15.5 ,0.27 ,15.8 ,17.3 ,11.6 ,17.4 ,17.2 ,17.3 ,15.7 ,17.2 ,16.1 ,17.1 ,17.4 ,16.7 ,14.7 ,16.3 ,17.7 ,15.4 ,181.9 ,14.7 ,15.0 ,22.4 ,3.47 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.06 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,24.99 ,,""
2016/3/22 17:00,-1469 ,-1865 ,DS,DS,17.6 ,15.8 ,17.4 ,15.5 ,0.26 ,15.9 ,17.3 ,11.6 ,17.4 ,17.2 ,17.3 ,15.6 ,17.1 ,16.1 ,17.1 ,17.4 ,16.8 ,14.8 ,16.4 ,17.7 ,15.4 ,181.9 ,14.7 ,15.0 ,22.4 ,3.34 ,490 ,-,17.60 ,-,0.44 ,22.22 ,0.09 ,0.09 ,1.10 ,0.68 ,0.04 ,,,,,,,11.4 ,24.85 ,,""
2016/3/22 23:00,-1463 ,-1857 ,DS,DS,17.6 ,15.8 ,17.4 ,15.5 ,0.26 ,15.8 ,17.3 ,11.7 ,17.4 ,17.2 ,17.3 ,15.6 ,17.1 ,16.2 ,17.2 ,17.5 ,16.8 ,14.8 ,16.4 ,17.8 ,15.5 ,182.0 ,14.7 ,15.0 ,22.4 ,3.21 ,490 ,-,17.60 ,-,0.44 ,21.84 ,0.09 ,0.09 ,1.10 ,0.68 ,0.05 ,,,,,,,11.4 ,24.72 ,,""
2016/3/23 5:00,-1480 ,-1874 ,DS,DS,17.7 ,15.8 ,17.4 ,15.5 ,0.26 ,15.8 ,17.3 ,11.7 ,17.4 ,17.2 ,17.3 ,15.6 ,17.2 ,16.2 ,17.2 ,17.5 ,16.8 ,14.8 ,16.4 ,17.7 ,15.5 ,181.9 ,14.7 ,15.0 ,22.4 ,3.24 ,490 ,-,17.60 ,-,0.44 ,21.84 ,0.09 ,0.09 ,1.10 ,0.68 ,0.05 ,,,,,,,11.5 ,24.63 ,,""
2016/3/23 11:00,-1503 ,-1887 ,DS,DS,17.7 ,15.8 ,17.4 ,15.6 ,0.26 ,15.9 ,17.4 ,11.7 ,17.4 ,17.2 ,17.3 ,15.7 ,17.2 ,16.2 ,17.2 ,17.5 ,16.8 ,14.9 ,16.4 ,17.7 ,15.5 ,182.0 ,14.7 ,15.0 ,22.4 ,3.21 ,490 ,-,17.60 ,-,0.44 ,22.03 ,0.09 ,0.09 ,1.10 ,0.68 ,0.05 ,,,,,,,-,67.61 ,,""
2016/3/23 17:00,-1503 ,-1885 ,DS,DS,17.7 ,15.8 ,17.4 ,15.6 ,0.26 ,15.9 ,17.4 ,11.7 ,17.4 ,17.3 ,17.3 ,15.7 ,17.2 ,16.2 ,17.2 ,17.5 ,16.8 ,14.9 ,16.5 ,17.7 ,15.5 ,182.0 ,14.7 ,15.0 ,22.5 ,3.11 ,490 ,-,17.60 ,-,0.44 ,21.94 ,0.08 ,0.09 ,1.10 ,0.68 ,0.05 ,,,,,,,11.5 ,24.76 ,,""
2016/3/23 23:00,-1548 ,-1920 ,DS,DS,17.7 ,15.9 ,17.4 ,15.6 ,0.25 ,15.9 ,17.4 ,11.7 ,17.5 ,17.3 ,17.3 ,15.7 ,17.2 ,16.2 ,17.2 ,17.5 ,16.8 ,14.9 ,16.5 ,17.8 ,15.5 ,182.0 ,14.7 ,15.0 ,22.5 ,3.00 ,490 ,-,17.60 ,-,0.44 ,22.22 ,0.09 ,0.09 ,1.10 ,0.68 ,0.05 ,,,,,,,11.5 ,24.56 ,,""
2016/3/24 5:00,-1530 ,-1903 ,DS,DS,17.7 ,15.9 ,17.5 ,15.7 ,0.25 ,16.0 ,17.4 ,11.7 ,17.5 ,17.3 ,17.3 ,15.7 ,17.2 ,16.3 ,17.2 ,17.5 ,16.8 ,14.9 ,16.5 ,17.8 ,15.5 ,181.9 ,14.7 ,15.0 ,22.4 ,3.00 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.09 ,0.09 ,1.10 ,0.68 ,0.04 ,,,,,,,11.4 ,24.38 ,,""
2016/3/24 11:00,-1536 ,-1906 ,DS,DS,17.7 ,15.8 ,17.5 ,15.8 ,0.25 ,16.0 ,17.4 ,11.7 ,17.6 ,17.3 ,17.3 ,15.7 ,17.3 ,16.3 ,17.2 ,17.5 ,16.8 ,14.9 ,16.4 ,17.8 ,15.5 ,182.0 ,14.7 ,15.0 ,22.4 ,2.87 ,490 ,-,17.60 ,-,0.44 ,22.13 ,0.08 ,0.09 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,24.16 ,,""
2016/3/24 17:00,-1512 ,-1890 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.26 ,16.0 ,17.4 ,11.7 ,17.6 ,17.3 ,17.3 ,15.8 ,17.3 ,16.3 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.5 ,182.0 ,14.7 ,15.0 ,22.5 ,2.87 ,490 ,-,17.60 ,-,0.44 ,22.31 ,0.08 ,0.08 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,23.99 ,,""
2016/3/24 23:00,-1551 ,-1915 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.25 ,16.0 ,17.4 ,11.6 ,17.7 ,17.3 ,17.4 ,15.8 ,17.3 ,16.3 ,17.2 ,17.6 ,16.9 ,15.0 ,16.5 ,17.7 ,15.5 ,181.9 ,14.7 ,15.0 ,22.2 ,2.85 ,490 ,-,17.60 ,-,0.44 ,22.31 ,0.08 ,0.08 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,23.74 ,,""
2016/3/25 5:00,-1553 ,-1914 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.23 ,16.0 ,17.4 ,11.6 ,17.7 ,17.3 ,17.4 ,15.8 ,17.3 ,16.3 ,17.2 ,17.6 ,16.9 ,15.0 ,16.4 ,17.8 ,15.5 ,181.8 ,14.7 ,15.0 ,22.0 ,2.74 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.08 ,1.10 ,0.68 ,0.04 ,,,,,,,11.1 ,23.40 ,,""
2016/3/25 11:00,-1553 ,-1919 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.5 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.7 ,15.4 ,181.9 ,14.7 ,15.0 ,22.0 ,2.61 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.08 ,0.08 ,1.10 ,0.68 ,0.04 ,,,,,,,10.8 ,23.12 ,,""
2016/3/25 17:00,-1549 ,-1921 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.6 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,14.9 ,16.4 ,17.8 ,15.5 ,181.9 ,14.7 ,15.0 ,22.0 ,2.51 ,490 ,-,17.60 ,-,0.44 ,22.03 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.9 ,22.93 ,,""
2016/3/25 23:00,-1588 ,-1951 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.25 ,16.0 ,17.4 ,11.6 ,17.7 ,17.2 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,14.9 ,16.4 ,17.8 ,15.5 ,181.9 ,14.7 ,15.0 ,21.7 ,2.51 ,490 ,-,17.60 ,-,0.44 ,22.97 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.8 ,22.62 ,,""
2016/3/26 5:00,-1583 ,-1942 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.24 ,16.0 ,17.4 ,11.5 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.9 ,15.0 ,16.4 ,17.8 ,15.5 ,181.8 ,14.7 ,15.0 ,21.5 ,2.38 ,490 ,-,17.60 ,-,0.44 ,22.41 ,0.09 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,10.7 ,22.28 ,,""
2016/3/26 11:00,-1582 ,-1944 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.25 ,16.0 ,17.4 ,11.5 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.5 ,181.8 ,14.7 ,15.0 ,21.5 ,2.35 ,490 ,-,17.60 ,-,0.44 ,21.94 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.6 ,22.03 ,,""
2016/3/26 17:00,-1578 ,-1944 ,DS,DS,17.7 ,15.8 ,17.5 ,15.8 ,0.25 ,15.9 ,17.4 ,11.6 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.6 ,181.9 ,14.7 ,15.0 ,21.6 ,2.22 ,490 ,-,17.60 ,-,0.44 ,21.94 ,0.09 ,0.07 ,1.10 ,0.68 ,0.05 ,,,,,,,10.6 ,21.90 ,,""
2016/3/26 23:00,-1595 ,-1957 ,DS,DS,17.7 ,15.8 ,17.5 ,15.8 ,0.25 ,16.0 ,17.4 ,11.6 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.5 ,181.9 ,14.7 ,15.0 ,21.6 ,2.25 ,490 ,-,17.60 ,-,0.44 ,21.84 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.7 ,21.73 ,,""
2016/3/27 5:00,-1588 ,-1947 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.25 ,16.0 ,17.4 ,11.6 ,17.7 ,17.2 ,17.3 ,15.7 ,17.3 ,16.4 ,17.2 ,17.5 ,16.9 ,15.0 ,16.4 ,17.8 ,15.5 ,181.9 ,14.6 ,15.0 ,21.4 ,2.14 ,490 ,-,17.60 ,-,0.44 ,22.22 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.5 ,21.52 ,,""
2016/3/27 11:00,-1577 ,-1942 ,DS,DS,17.7 ,15.8 ,17.5 ,15.9 ,0.26 ,15.9 ,17.4 ,11.6 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.5 ,181.9 ,14.7 ,15.0 ,21.5 ,2.81 ,490 ,-,17.60 ,-,0.44 ,21.94 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.5 ,23.01 ,,""
2016/3/27 17:00,-1550 ,-1923 ,DS,DS,17.7 ,15.8 ,17.4 ,15.9 ,0.27 ,15.9 ,17.4 ,11.7 ,17.6 ,17.2 ,17.3 ,15.7 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.0 ,16.4 ,17.8 ,15.6 ,182.1 ,14.6 ,15.0 ,21.5 ,4.28 ,490 ,-,17.60 ,-,0.44 ,21.84 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.7 ,45.57 ,,""
2016/3/27 23:00,-1566 ,-1938 ,DS,DS,17.7 ,15.8 ,17.5 ,15.8 ,0.26 ,15.9 ,17.4 ,11.7 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.8 ,15.6 ,182.1 ,14.7 ,15.0 ,21.5 ,4.25 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.7 ,45.49 ,,""
2016/3/28 5:00,-1553 ,-1925 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.7 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.8 ,15.6 ,182.1 ,14.7 ,15.0 ,21.5 ,4.17 ,490 ,-,17.60 ,-,0.44 ,21.75 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.8 ,45.41 ,,""
2016/3/28 11:00,-1563 ,-1934 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,11.8 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.7 ,15.6 ,182.1 ,14.7 ,15.0 ,21.8 ,4.15 ,490 ,-,17.60 ,-,0.44 ,21.09 ,0.09 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,10.9 ,45.36 ,,""
2016/3/28 17:00,-1553 ,-1927 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,11.8 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.8 ,15.7 ,182.1 ,14.7 ,15.0 ,22.0 ,4.17 ,490 ,-,17.60 ,-,0.44 ,21.19 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.1 ,45.30 ,,""
