,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/3/28 23:00,-1576 ,-1944 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,11.8 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.8 ,15.7 ,182.1 ,14.7 ,15.0 ,22.0 ,4.15 ,490 ,-,17.60 ,-,0.44 ,21.47 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.1 ,45.25 ,,""
2016/3/29 5:00,-1590 ,-1957 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.8 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.0 ,16.5 ,17.8 ,15.7 ,182.0 ,14.7 ,15.0 ,21.9 ,4.04 ,490 ,-,17.60 ,-,0.44 ,21.75 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.0 ,45.06 ,,""
2016/3/29 11:00,-1606 ,-1974 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,11.8 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.1 ,16.5 ,17.8 ,15.6 ,182.1 ,14.7 ,15.0 ,22.1 ,4.02 ,490 ,-,17.60 ,-,0.44 ,21.47 ,0.08 ,0.07 ,1.10 ,0.68 ,0.04 ,,,,,,,11.0 ,44.90 ,,""
2016/3/29 17:00,-1593 ,-1963 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.9 ,17.7 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.0 ,16.5 ,17.8 ,15.7 ,182.1 ,14.7 ,15.0 ,22.3 ,4.02 ,490 ,-,17.60 ,-,0.44 ,22.22 ,0.08 ,0.10 ,1.10 ,0.68 ,0.04 ,,,,,,,11.2 ,44.79 ,,""
2016/3/29 23:00,-1591 ,-1961 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.9 ,17.6 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.1 ,16.5 ,17.8 ,15.7 ,182.1 ,14.7 ,15.0 ,22.3 ,3.88 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.08 ,0.09 ,1.10 ,0.68 ,0.04 ,,,,,,,11.3 ,44.80 ,,""
2016/3/30 5:00,-1566 ,-1938 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,11.9 ,17.6 ,17.3 ,17.3 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.1 ,16.5 ,17.8 ,15.8 ,182.1 ,14.7 ,15.0 ,22.4 ,3.88 ,490 ,-,17.60 ,-,0.44 ,21.75 ,0.07 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.3 ,44.73 ,,""
2016/3/30 11:00,-1533 ,-1910 ,DS,DS,17.8 ,16.0 ,17.5 ,15.9 ,0.27 ,16.1 ,17.4 ,12.0 ,17.6 ,17.3 ,17.4 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.1 ,16.5 ,17.8 ,15.9 ,182.1 ,14.7 ,15.0 ,22.6 ,3.78 ,490 ,-,16.57 ,-,0.44 ,21.56 ,0.07 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.4 ,44.70 ,,""
2016/3/30 17:00,-1472 ,-1857 ,DS,DS,17.8 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,12.0 ,17.6 ,17.3 ,17.4 ,15.8 ,17.3 ,16.5 ,17.2 ,17.5 ,16.9 ,15.1 ,16.5 ,17.8 ,16.1 ,182.2 ,14.7 ,15.0 ,22.7 ,3.81 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.07 ,0.09 ,1.10 ,0.68 ,0.04 ,,,,,,,11.7 ,44.73 ,,""
2016/3/30 23:00,-1509 ,-1889 ,DS,DS,17.8 ,16.0 ,17.5 ,15.9 ,0.27 ,16.0 ,17.4 ,12.1 ,17.6 ,17.3 ,17.4 ,15.8 ,17.3 ,16.5 ,17.2 ,17.6 ,16.9 ,15.1 ,16.5 ,17.8 ,16.1 ,182.2 ,14.7 ,15.0 ,22.8 ,3.68 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.07 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.8 ,44.76 ,,""
2016/3/31 5:00,-1525 ,-1900 ,DS,DS,17.8 ,16.0 ,17.5 ,15.9 ,0.26 ,16.0 ,17.4 ,12.0 ,17.6 ,17.4 ,17.4 ,15.8 ,17.3 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.9 ,16.1 ,182.2 ,14.7 ,15.0 ,22.8 ,3.68 ,490 ,-,17.60 ,-,0.44 ,21.28 ,0.07 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.8 ,44.62 ,,""
2016/3/31 11:00,-1527 ,-1904 ,DS,DS,17.8 ,16.0 ,17.5 ,15.8 ,0.27 ,16.0 ,17.4 ,12.0 ,17.6 ,17.4 ,17.4 ,15.9 ,17.3 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.9 ,16.1 ,182.2 ,14.7 ,15.0 ,23.1 ,3.68 ,490 ,-,17.60 ,-,0.44 ,21.38 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.0 ,44.52 ,,""
2016/3/31 17:00,-1520 ,-1897 ,DS,DS,17.8 ,16.1 ,17.6 ,15.8 ,0.26 ,16.1 ,17.5 ,12.1 ,17.6 ,17.4 ,17.4 ,15.9 ,17.3 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.9 ,16.2 ,182.2 ,14.7 ,15.0 ,23.2 ,3.55 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.2 ,44.44 ,,""
2016/3/31 23:00,-1543 ,-1917 ,DS,DS,17.8 ,16.1 ,17.6 ,15.8 ,0.26 ,16.1 ,17.5 ,12.1 ,17.6 ,17.4 ,17.4 ,15.9 ,17.3 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.8 ,15.9 ,182.3 ,14.7 ,15.0 ,23.2 ,3.55 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.2 ,44.38 ,,""
2016/4/1 5:00,-1555 ,-1927 ,DS,DS,17.8 ,16.1 ,17.6 ,15.9 ,0.26 ,16.1 ,17.5 ,12.0 ,17.7 ,17.4 ,17.5 ,16.0 ,17.4 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.9 ,15.8 ,182.3 ,14.7 ,15.0 ,23.1 ,3.42 ,490 ,-,17.60 ,-,0.44 ,21.00 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.1 ,44.17 ,,""
2016/4/1 11:00,-1596 ,-1959 ,DS,DS,17.8 ,16.0 ,17.6 ,16.0 ,0.26 ,16.1 ,17.5 ,12.0 ,17.7 ,17.4 ,17.4 ,16.0 ,17.4 ,16.5 ,17.3 ,17.6 ,16.9 ,15.2 ,16.6 ,17.9 ,15.7 ,182.3 ,14.7 ,15.0 ,23.3 ,3.39 ,490 ,-,17.60 ,-,0.44 ,21.75 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.1 ,44.08 ,,""
2016/4/1 17:00,-1605 ,-1970 ,DS,DS,17.8 ,15.9 ,17.6 ,15.9 ,0.26 ,16.1 ,17.5 ,12.0 ,17.7 ,17.4 ,17.4 ,16.0 ,17.4 ,16.4 ,17.3 ,17.6 ,16.9 ,15.2 ,16.6 ,17.8 ,15.7 ,182.3 ,14.7 ,15.0 ,23.2 ,3.34 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.2 ,43.94 ,,""
2016/4/1 23:00,-1629 ,-1987 ,DS,DS,17.8 ,15.9 ,17.6 ,15.8 ,0.26 ,16.0 ,17.5 ,12.0 ,17.7 ,17.3 ,17.4 ,15.9 ,17.3 ,16.4 ,17.3 ,17.6 ,16.9 ,15.2 ,16.5 ,17.8 ,15.7 ,182.3 ,14.7 ,15.0 ,23.2 ,3.18 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.09 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.1 ,43.77 ,,""
2016/4/2 5:00,-1627 ,-1987 ,DS,DS,17.7 ,15.9 ,17.6 ,15.8 ,0.26 ,15.9 ,17.4 ,12.0 ,17.7 ,17.3 ,17.4 ,15.8 ,17.2 ,16.3 ,17.2 ,17.6 ,16.8 ,15.1 ,16.5 ,17.8 ,15.6 ,182.3 ,14.7 ,15.0 ,23.1 ,3.18 ,490 ,-,17.60 ,-,0.44 ,20.81 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.1 ,43.55 ,,""
2016/4/2 11:00,-1638 ,-1999 ,DS,DS,17.7 ,15.8 ,17.5 ,15.7 ,0.26 ,15.9 ,17.4 ,12.1 ,17.6 ,17.3 ,17.4 ,15.8 ,17.2 ,16.3 ,17.3 ,17.6 ,16.8 ,15.1 ,16.5 ,17.8 ,15.6 ,182.3 ,14.7 ,15.0 ,23.2 ,3.18 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.09 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.9 ,43.38 ,,""
2016/4/2 17:00,-1628 ,-1991 ,DS,DS,17.7 ,15.8 ,17.5 ,15.7 ,0.27 ,15.9 ,17.4 ,12.1 ,17.6 ,17.3 ,17.4 ,15.8 ,17.2 ,16.3 ,17.2 ,17.5 ,16.8 ,15.1 ,16.4 ,17.8 ,15.6 ,182.3 ,14.7 ,15.0 ,23.1 ,3.08 ,490 ,-,17.60 ,-,0.44 ,20.63 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,11.9 ,43.32 ,,""
2016/4/2 23:00,-1636 ,-1994 ,DS,DS,17.7 ,15.8 ,17.5 ,15.7 ,0.26 ,15.9 ,17.4 ,12.1 ,17.6 ,17.3 ,17.4 ,15.8 ,17.2 ,16.3 ,17.2 ,17.5 ,16.8 ,15.1 ,16.5 ,17.7 ,15.6 ,182.3 ,14.7 ,15.0 ,23.2 ,3.02 ,490 ,-,17.60 ,-,0.44 ,21.47 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.0 ,43.28 ,,""
2016/4/3 5:00,-1605 ,-1969 ,DS,DS,17.6 ,15.8 ,17.5 ,15.7 ,0.27 ,15.9 ,17.4 ,12.1 ,17.6 ,17.2 ,17.3 ,15.8 ,17.2 ,16.3 ,17.2 ,17.5 ,16.8 ,15.1 ,16.4 ,17.8 ,15.6 ,182.3 ,14.7 ,15.0 ,23.2 ,2.95 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,12.0 ,43.25 ,,""
2016/4/3 11:00,-1568 ,-1938 ,DS,DS,17.7 ,15.8 ,17.4 ,15.7 ,0.27 ,15.9 ,17.4 ,12.2 ,17.6 ,17.3 ,17.3 ,15.8 ,17.2 ,16.3 ,17.2 ,17.5 ,16.7 ,15.1 ,16.4 ,17.7 ,15.6 ,182.3 ,14.7 ,15.0 ,23.4 ,2.92 ,490 ,-,17.60 ,-,0.44 ,20.63 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.4 ,43.31 ,,""
2016/4/3 17:00,-1528 ,-1903 ,DS,DS,17.6 ,15.8 ,17.4 ,15.7 ,0.27 ,16.0 ,17.4 ,12.3 ,17.6 ,17.3 ,17.3 ,15.8 ,17.2 ,16.3 ,17.2 ,17.5 ,16.8 ,15.1 ,16.5 ,17.7 ,15.7 ,182.4 ,14.7 ,15.0 ,23.6 ,2.92 ,490 ,-,17.60 ,-,0.44 ,21.56 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.6 ,43.40 ,,""
2016/4/3 23:00,-1504 ,-1887 ,DS,DS,17.6 ,15.8 ,17.4 ,15.7 ,0.28 ,16.0 ,17.3 ,12.3 ,17.6 ,17.2 ,17.2 ,16.0 ,17.2 ,16.4 ,17.2 ,17.5 ,16.7 ,15.1 ,16.5 ,17.7 ,15.7 ,182.4 ,14.7 ,15.0 ,23.7 ,2.82 ,490 ,-,17.60 ,-,0.44 ,21.47 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.9 ,43.46 ,,""
2016/4/4 5:00,-1448 ,-1837 ,DS,DS,17.6 ,15.9 ,17.4 ,15.8 ,0.27 ,16.0 ,17.3 ,12.4 ,17.6 ,17.3 ,17.2 ,16.1 ,17.3 ,16.4 ,17.2 ,17.5 ,16.7 ,15.1 ,16.5 ,17.7 ,15.7 ,182.2 ,14.7 ,15.0 ,23.8 ,2.82 ,490 ,-,17.60 ,-,0.44 ,21.28 ,0.07 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.1 ,43.57 ,,""
2016/4/4 11:00,-1435 ,-1820 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.0 ,17.3 ,12.4 ,17.6 ,17.2 ,17.2 ,16.1 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.1 ,16.5 ,17.7 ,15.7 ,182.0 ,14.7 ,15.0 ,23.8 ,3.31 ,490 ,-,17.60 ,-,0.44 ,20.34 ,0.07 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.2 ,43.63 ,,""
2016/4/4 17:00,-1425 ,-1812 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.26 ,16.1 ,17.3 ,12.4 ,17.6 ,17.3 ,17.2 ,16.1 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.2 ,16.5 ,17.8 ,15.7 ,181.9 ,14.7 ,15.0 ,23.8 ,3.42 ,490 ,-,17.60 ,-,0.44 ,21.66 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.2 ,43.45 ,,""
2016/4/4 23:00,-1463 ,-1840 ,DS,DS,17.7 ,15.9 ,17.4 ,15.8 ,0.27 ,16.1 ,17.4 ,12.4 ,17.7 ,17.3 ,17.2 ,16.2 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.2 ,16.5 ,17.7 ,15.6 ,182.0 ,14.7 ,15.0 ,23.7 ,3.31 ,490 ,-,17.60 ,-,0.44 ,21.09 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.9 ,43.25 ,,""
2016/4/5 5:00,-1494 ,-1864 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.2 ,16.2 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.2 ,16.5 ,17.8 ,15.7 ,182.2 ,14.7 ,15.0 ,23.6 ,3.29 ,490 ,-,17.60 ,-,0.44 ,21.09 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.8 ,43.08 ,,""
2016/4/5 11:00,-1502 ,-1873 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.2 ,16.2 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.2 ,16.6 ,17.8 ,15.6 ,182.3 ,14.8 ,15.0 ,23.8 ,3.21 ,490 ,-,17.60 ,-,0.44 ,21.00 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.7 ,42.91 ,,""
2016/4/5 17:00,-1465 ,-1839 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.3 ,16.2 ,17.3 ,16.5 ,17.2 ,17.5 ,16.8 ,15.2 ,16.6 ,17.8 ,15.7 ,182.1 ,14.7 ,15.1 ,23.8 ,3.05 ,490 ,-,17.60 ,-,0.44 ,20.81 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.8 ,42.79 ,,""
2016/4/5 23:00,-1493 ,-1861 ,DS,DS,17.7 ,15.9 ,17.5 ,15.9 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.3 ,16.1 ,17.3 ,16.4 ,17.2 ,17.6 ,16.8 ,15.2 ,16.6 ,17.8 ,15.7 ,182.2 ,14.8 ,15.1 ,23.7 ,2.89 ,490 ,-,17.60 ,-,0.44 ,21.19 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.7 ,42.66 ,,""
2016/4/6 5:00,-1510 ,-1874 ,DS,DS,17.7 ,16.0 ,17.5 ,15.9 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.3 ,16.1 ,17.3 ,16.4 ,17.2 ,17.6 ,16.8 ,15.1 ,16.6 ,17.8 ,15.7 ,182.2 ,14.8 ,15.0 ,23.7 ,2.92 ,490 ,-,17.60 ,-,0.44 ,20.44 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.8 ,42.53 ,,""
2016/4/6 11:00,-1538 ,-1902 ,DS,DS,17.7 ,15.9 ,17.5 ,15.8 ,0.27 ,16.1 ,17.4 ,12.4 ,17.6 ,17.3 ,17.3 ,16.1 ,17.3 ,16.4 ,17.2 ,17.5 ,16.8 ,15.1 ,16.5 ,17.8 ,15.8 ,182.3 ,14.8 ,15.1 ,24.0 ,2.82 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.9 ,42.41 ,,""
2016/4/6 17:00,-1551 ,-1916 ,DS,DS,17.7 ,16.0 ,17.5 ,15.8 ,0.26 ,16.1 ,17.5 ,12.5 ,17.6 ,17.4 ,17.3 ,16.1 ,17.3 ,16.4 ,17.2 ,17.6 ,16.8 ,15.2 ,16.6 ,17.8 ,15.7 ,182.4 ,14.8 ,15.1 ,24.1 ,2.71 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.1 ,42.42 ,,""
2016/4/6 23:00,-1575 ,-1934 ,DS,DS,17.7 ,16.0 ,17.5 ,15.8 ,0.26 ,16.1 ,17.4 ,12.5 ,17.6 ,17.3 ,17.3 ,16.2 ,17.3 ,16.4 ,17.3 ,17.6 ,16.9 ,15.2 ,16.6 ,17.8 ,15.8 ,182.4 ,14.8 ,15.1 ,24.1 ,2.69 ,490 ,-,17.60 ,-,0.44 ,21.38 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.1 ,42.34 ,,""
2016/4/7 5:00,-1546 ,-1909 ,DS,DS,17.7 ,16.0 ,17.6 ,15.8 ,0.27 ,16.1 ,17.5 ,12.5 ,17.5 ,17.4 ,17.3 ,16.2 ,17.3 ,16.4 ,17.3 ,17.6 ,17.0 ,15.2 ,16.6 ,17.9 ,15.8 ,182.4 ,14.8 ,15.1 ,24.1 ,2.58 ,490 ,-,17.60 ,-,0.44 ,20.44 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.0 ,42.27 ,,""
2016/4/7 11:00,-1498 ,-1867 ,DS,DS,17.8 ,16.0 ,17.6 ,15.9 ,0.27 ,16.1 ,17.5 ,12.6 ,17.6 ,17.4 ,17.3 ,16.3 ,17.4 ,16.5 ,17.3 ,17.7 ,17.0 ,15.2 ,16.6 ,17.9 ,15.8 ,182.3 ,14.8 ,15.1 ,24.1 ,2.69 ,490 ,-,17.60 ,-,0.44 ,20.72 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.1 ,42.26 ,,""
2016/4/7 17:00,-1326 ,-1720 ,DS,DS,17.8 ,16.1 ,17.6 ,15.8 ,0.27 ,16.1 ,17.5 ,12.6 ,17.6 ,17.4 ,17.4 ,16.3 ,17.4 ,16.5 ,17.3 ,17.6 ,17.0 ,15.2 ,16.7 ,17.9 ,15.9 ,181.5 ,14.8 ,15.1 ,24.1 ,3.39 ,490 ,-,17.60 ,-,0.44 ,20.34 ,0.07 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.2 ,42.31 ,,""
2016/4/7 23:00,-1335 ,-1729 ,DS,DS,17.8 ,16.1 ,17.6 ,15.9 ,0.26 ,16.1 ,17.5 ,12.7 ,17.6 ,17.4 ,17.4 ,16.3 ,17.4 ,16.5 ,17.3 ,17.7 ,17.0 ,15.2 ,16.7 ,17.9 ,15.9 ,181.2 ,14.8 ,15.1 ,24.2 ,3.29 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.3 ,42.27 ,,""
2016/4/8 5:00,-1387 ,-1767 ,DS,DS,17.8 ,16.1 ,17.6 ,15.9 ,0.28 ,16.2 ,17.5 ,12.8 ,17.6 ,17.4 ,17.4 ,16.3 ,17.4 ,16.5 ,17.4 ,17.7 ,17.1 ,15.2 ,16.7 ,17.9 ,15.9 ,181.4 ,14.8 ,15.1 ,24.1 ,3.21 ,490 ,-,17.60 ,-,0.44 ,20.63 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.5 ,42.36 ,,""
2016/4/8 11:00,-1429 ,-1803 ,DS,DS,17.8 ,16.1 ,17.6 ,15.9 ,0.28 ,16.1 ,17.5 ,12.7 ,17.6 ,17.4 ,17.4 ,16.3 ,17.4 ,16.5 ,17.4 ,17.7 ,17.0 ,15.2 ,16.6 ,17.9 ,15.9 ,181.7 ,14.8 ,15.1 ,24.3 ,3.15 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.8 ,42.27 ,,""
2016/4/8 17:00,-1432 ,-1807 ,DS,DS,17.8 ,16.1 ,17.7 ,15.9 ,0.27 ,16.2 ,17.6 ,12.8 ,17.6 ,17.4 ,17.4 ,16.3 ,17.4 ,16.5 ,17.4 ,17.7 ,17.0 ,15.2 ,16.7 ,18.0 ,15.9 ,181.7 ,14.8 ,15.1 ,24.5 ,3.15 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.9 ,42.29 ,,""
2016/4/8 23:00,-1461 ,-1831 ,DS,DS,17.8 ,16.1 ,17.7 ,15.9 ,0.26 ,16.2 ,17.6 ,12.8 ,17.7 ,17.5 ,17.4 ,16.3 ,17.5 ,16.5 ,17.4 ,17.8 ,17.0 ,15.3 ,16.8 ,18.0 ,15.9 ,181.9 ,14.8 ,15.1 ,24.5 ,3.02 ,490 ,-,17.60 ,-,0.44 ,21.75 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.9 ,42.17 ,,""
2016/4/9 5:00,-1467 ,-1833 ,DS,DS,17.9 ,16.2 ,17.7 ,16.0 ,0.27 ,16.3 ,17.6 ,12.8 ,17.7 ,17.5 ,17.5 ,16.3 ,17.5 ,16.5 ,17.4 ,17.8 ,17.0 ,15.3 ,16.8 ,18.0 ,15.9 ,181.9 ,14.8 ,15.1 ,24.5 ,2.89 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.8 ,41.99 ,,""
2016/4/9 11:00,-1457 ,-1825 ,DS,DS,17.9 ,16.2 ,17.7 ,15.9 ,0.27 ,16.3 ,17.6 ,12.8 ,17.7 ,17.5 ,17.5 ,16.4 ,17.5 ,16.6 ,17.4 ,17.8 ,17.1 ,15.3 ,16.8 ,18.1 ,16.0 ,181.9 ,14.8 ,15.1 ,24.7 ,2.85 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.0 ,41.92 ,,""
2016/4/9 17:00,-1437 ,-1807 ,DS,DS,17.9 ,16.2 ,17.7 ,16.0 ,0.28 ,16.3 ,17.7 ,12.8 ,17.7 ,17.5 ,17.5 ,16.4 ,17.5 ,16.6 ,17.5 ,17.8 ,17.1 ,15.3 ,16.8 ,18.1 ,16.0 ,181.7 ,14.8 ,15.1 ,24.9 ,2.86 ,490 ,-,17.60 ,-,0.44 ,21.00 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.3 ,42.00 ,,""
2016/4/9 23:00,-1441 ,-1814 ,DS,DS,18.0 ,16.3 ,17.8 ,16.1 ,0.28 ,16.4 ,17.7 ,12.9 ,17.7 ,17.6 ,17.5 ,16.4 ,17.6 ,16.6 ,17.5 ,17.9 ,17.2 ,15.4 ,16.9 ,18.1 ,16.1 ,181.8 ,14.8 ,15.1 ,25.0 ,2.76 ,490 ,-,17.60 ,-,0.44 ,20.72 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.5 ,42.00 ,,""
2016/4/10 5:00,-1422 ,-1797 ,DS,DS,18.0 ,16.3 ,17.8 ,16.1 ,0.28 ,16.4 ,17.7 ,13.0 ,17.7 ,17.6 ,17.5 ,16.4 ,17.5 ,16.6 ,17.5 ,17.9 ,17.2 ,15.4 ,16.9 ,18.1 ,16.1 ,181.6 ,14.8 ,15.1 ,25.1 ,2.69 ,490 ,-,17.60 ,-,0.44 ,20.25 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.5 ,41.96 ,,""
2016/4/10 11:00,-1424 ,-1802 ,DS,DS,18.0 ,16.3 ,17.8 ,16.1 ,0.27 ,16.4 ,17.7 ,13.0 ,17.7 ,17.7 ,17.6 ,16.4 ,17.6 ,16.7 ,17.6 ,17.9 ,17.3 ,15.4 ,16.9 ,18.1 ,16.1 ,181.7 ,14.8 ,15.1 ,25.2 ,2.58 ,490 ,-,17.60 ,-,0.44 ,21.00 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.6 ,41.97 ,,""
2016/4/10 17:00,-1422 ,-1797 ,DS,DS,18.1 ,16.3 ,17.9 ,16.1 ,0.27 ,16.4 ,17.8 ,13.0 ,17.8 ,17.7 ,17.6 ,16.4 ,17.6 ,16.7 ,17.6 ,18.0 ,17.2 ,15.4 ,17.0 ,18.2 ,16.1 ,181.7 ,14.8 ,15.1 ,25.2 ,4.45 ,490 ,-,17.60 ,-,0.44 ,21.09 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.5 ,41.81 ,,""
2016/4/10 23:00,-1423 ,-1794 ,DS,DS,18.1 ,16.4 ,17.9 ,16.1 ,0.27 ,16.4 ,17.8 ,13.0 ,17.8 ,17.7 ,17.7 ,16.5 ,17.6 ,16.7 ,17.6 ,18.0 ,17.3 ,15.5 ,17.0 ,18.2 ,16.1 ,181.7 ,14.8 ,15.2 ,25.1 ,4.35 ,490 ,-,17.60 ,-,0.44 ,20.81 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.4 ,41.54 ,,""
2016/4/11 5:00,-1418 ,-1789 ,DS,DS,18.1 ,16.4 ,17.9 ,16.1 ,0.26 ,16.5 ,17.8 ,13.0 ,17.9 ,17.7 ,17.7 ,16.5 ,17.7 ,16.7 ,17.7 ,18.0 ,17.3 ,15.5 ,17.0 ,18.2 ,16.1 ,181.6 ,14.9 ,15.2 ,24.9 ,4.28 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.2 ,41.27 ,,""
2016/4/11 11:00,-1439 ,-1804 ,DS,DS,18.1 ,16.4 ,17.9 ,16.1 ,0.26 ,16.4 ,17.8 ,12.8 ,17.9 ,17.8 ,17.7 ,16.6 ,17.7 ,16.7 ,17.7 ,18.1 ,17.2 ,15.5 ,16.9 ,18.3 ,16.1 ,181.6 ,14.9 ,15.2 ,24.7 ,4.22 ,490 ,-,17.60 ,-,0.44 ,20.91 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.9 ,40.91 ,,""
2016/4/11 17:00,-1471 ,-1833 ,DS,DS,18.1 ,16.4 ,18.0 ,16.1 ,0.27 ,16.5 ,17.9 ,12.7 ,17.9 ,17.8 ,17.7 ,16.6 ,17.7 ,16.7 ,17.7 ,18.1 ,17.3 ,15.5 ,17.0 ,18.3 ,16.2 ,181.7 ,14.9 ,15.2 ,24.4 ,4.28 ,492 ,-,17.63 ,-,0.44 ,21.19 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.5 ,40.63 ,,""
2016/4/11 23:00,-1538 ,-1886 ,DS,DS,18.1 ,16.4 ,18.0 ,16.2 ,0.26 ,16.5 ,17.9 ,12.6 ,18.0 ,17.8 ,17.7 ,16.6 ,17.8 ,16.8 ,17.8 ,18.1 ,17.3 ,15.5 ,17.0 ,18.3 ,16.1 ,182.2 ,14.9 ,15.2 ,24.1 ,4.04 ,492 ,-,17.63 ,-,0.44 ,20.63 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.4 ,40.06 ,,""
2016/4/12 5:00,-1576 ,-1914 ,DS,DS,18.2 ,16.4 ,18.0 ,16.1 ,0.25 ,16.5 ,17.9 ,12.6 ,18.0 ,17.8 ,17.8 ,16.7 ,17.8 ,16.8 ,17.8 ,18.1 ,17.4 ,15.5 ,17.0 ,18.4 ,16.1 ,182.2 ,14.9 ,15.2 ,23.8 ,3.99 ,492 ,-,17.63 ,-,0.44 ,20.34 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.3 ,39.44 ,,""
2016/4/12 11:00,-1581 ,-1925 ,DS,DS,18.1 ,16.3 ,18.0 ,16.1 ,0.26 ,16.4 ,17.9 ,12.6 ,18.0 ,17.8 ,17.8 ,16.7 ,17.8 ,16.7 ,17.8 ,18.1 ,17.4 ,15.4 ,16.9 ,18.4 ,16.1 ,182.3 ,14.9 ,15.2 ,23.9 ,3.88 ,492 ,-,17.63 ,-,0.44 ,20.53 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.6 ,39.01 ,,""
2016/4/12 17:00,-1546 ,-1895 ,DS,DS,18.2 ,16.4 ,18.1 ,16.2 ,0.26 ,16.5 ,18.0 ,12.6 ,18.1 ,17.9 ,17.8 ,16.8 ,17.8 ,16.8 ,17.8 ,18.2 ,17.3 ,15.5 ,17.0 ,18.4 ,16.2 ,182.3 ,14.9 ,15.2 ,23.7 ,3.75 ,492 ,-,17.63 ,-,0.45 ,20.81 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.6 ,38.74 ,,""
2016/4/12 23:00,-1541 ,-1889 ,DS,DS,18.2 ,16.4 ,18.1 ,16.3 ,0.26 ,16.5 ,18.0 ,12.7 ,18.1 ,17.9 ,17.8 ,16.7 ,17.8 ,16.8 ,17.8 ,18.2 ,17.4 ,15.5 ,17.0 ,18.4 ,16.2 ,182.3 ,14.9 ,15.2 ,23.6 ,3.62 ,492 ,-,17.63 ,-,0.45 ,20.25 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.5 ,38.51 ,,""
2016/4/13 5:00,-1514 ,-1866 ,DS,DS,18.2 ,16.5 ,18.1 ,16.2 ,0.26 ,16.5 ,18.0 ,12.8 ,18.1 ,17.9 ,17.8 ,16.8 ,17.9 ,16.8 ,17.9 ,18.2 ,17.5 ,15.6 ,17.0 ,18.5 ,16.3 ,182.2 ,14.9 ,15.2 ,23.5 ,3.49 ,492 ,-,17.63 ,-,0.45 ,20.06 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.5 ,38.34 ,,""
2016/4/13 11:00,-1494 ,-1848 ,DS,DS,18.3 ,16.5 ,18.1 ,16.3 ,0.27 ,16.6 ,18.1 ,12.8 ,18.1 ,17.9 ,17.9 ,16.8 ,17.9 ,16.9 ,17.9 ,18.2 ,17.5 ,15.5 ,17.1 ,18.5 ,16.3 ,182.2 ,14.9 ,15.2 ,23.7 ,3.52 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,12.7 ,38.31 ,,""
2016/4/13 17:00,-1442 ,-1807 ,DS,DS,18.3 ,16.5 ,18.1 ,16.3 ,0.27 ,16.6 ,18.1 ,12.9 ,18.1 ,17.9 ,17.9 ,16.8 ,17.9 ,16.9 ,17.9 ,18.3 ,17.5 ,15.6 ,17.1 ,18.5 ,16.4 ,182.0 ,14.9 ,15.2 ,23.8 ,3.39 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.1 ,38.33 ,,""
2016/4/13 23:00,-1423 ,-1792 ,DS,DS,18.3 ,16.6 ,18.2 ,16.3 ,0.27 ,16.6 ,18.1 ,13.0 ,18.1 ,18.0 ,17.9 ,16.8 ,17.9 ,16.9 ,17.9 ,18.3 ,17.5 ,15.7 ,17.1 ,18.5 ,16.4 ,181.8 ,14.9 ,15.2 ,23.9 ,3.42 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.5 ,38.41 ,,""
2016/4/14 5:00,-1397 ,-1770 ,DS,DS,18.3 ,16.6 ,18.2 ,16.4 ,0.28 ,16.7 ,18.1 ,13.1 ,18.1 ,18.1 ,18.0 ,16.8 ,17.9 ,17.0 ,17.9 ,18.3 ,17.5 ,15.7 ,17.2 ,18.5 ,16.4 ,181.6 ,14.9 ,15.2 ,24.0 ,3.88 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.6 ,38.47 ,,""
2016/4/14 11:00,-1358 ,-1737 ,DS,DS,18.4 ,16.7 ,18.2 ,16.4 ,0.27 ,16.7 ,18.1 ,13.1 ,18.1 ,18.0 ,17.9 ,16.8 ,18.0 ,17.0 ,18.0 ,18.3 ,17.6 ,15.7 ,17.2 ,18.6 ,16.5 ,181.4 ,14.9 ,15.2 ,24.2 ,4.15 ,491 ,-,17.62 ,-,0.44 ,20.53 ,0.07 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,13.7 ,39.40 ,,""
2016/4/14 17:00,-1326 ,-1712 ,DS,DS,18.4 ,16.7 ,18.2 ,16.4 ,0.26 ,16.7 ,18.2 ,13.2 ,18.1 ,18.1 ,18.0 ,16.8 ,18.0 ,17.0 ,18.0 ,18.3 ,17.6 ,15.8 ,17.2 ,18.6 ,16.5 ,181.1 ,14.9 ,15.2 ,24.3 ,4.12 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.07 ,0.06 ,1.10 ,0.67 ,0.04 ,,,,,,,13.9 ,41.09 ,,""
2016/4/14 23:00,-1339 ,-1724 ,DS,DS,18.4 ,16.7 ,18.3 ,16.4 ,0.27 ,16.7 ,18.2 ,13.2 ,18.2 ,18.1 ,18.0 ,16.8 ,18.0 ,17.0 ,18.0 ,18.3 ,17.6 ,15.8 ,17.2 ,18.6 ,16.5 ,181.1 ,14.9 ,15.2 ,24.4 ,4.02 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.07 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.0 ,41.15 ,,""
2016/4/15 5:00,-1369 ,-1746 ,DS,DS,18.4 ,16.7 ,18.3 ,16.5 ,0.27 ,16.8 ,18.2 ,13.3 ,18.1 ,18.1 ,18.0 ,16.8 ,18.0 ,17.0 ,18.0 ,18.4 ,17.6 ,15.8 ,17.2 ,18.6 ,16.5 ,181.2 ,14.9 ,15.2 ,24.4 ,3.99 ,491 ,-,17.62 ,-,0.44 ,21.09 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.1 ,40.98 ,,""
2016/4/15 11:00,-1409 ,-1775 ,DS,DS,18.5 ,16.7 ,18.3 ,16.4 ,0.27 ,16.8 ,18.2 ,13.2 ,18.2 ,18.1 ,18.1 ,16.9 ,18.1 ,17.0 ,18.1 ,18.4 ,17.7 ,15.8 ,17.2 ,18.7 ,16.5 ,181.5 ,14.9 ,15.2 ,24.6 ,3.88 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.2 ,41.00 ,,""
2016/4/15 17:00,-1462 ,-1815 ,DS,DS,18.4 ,16.6 ,18.3 ,16.5 ,0.28 ,16.8 ,18.3 ,13.2 ,18.3 ,18.2 ,18.1 ,16.9 ,18.1 ,17.1 ,18.1 ,18.5 ,17.7 ,15.8 ,17.3 ,18.7 ,16.5 ,181.7 ,14.9 ,15.2 ,24.6 ,3.91 ,491 ,-,17.62 ,-,0.44 ,20.72 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.4 ,41.00 ,,""
2016/4/15 23:00,-1516 ,-1860 ,DS,DS,18.4 ,16.7 ,18.3 ,16.6 ,0.28 ,16.8 ,18.3 ,13.2 ,18.3 ,18.2 ,18.1 ,17.0 ,18.1 ,17.1 ,18.1 ,18.5 ,17.7 ,15.8 ,17.3 ,18.7 ,16.5 ,182.1 ,14.9 ,15.2 ,24.5 ,3.72 ,491 ,-,17.62 ,-,0.44 ,20.72 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.4 ,40.71 ,,""
2016/4/16 5:00,-1538 ,-1878 ,DS,DS,18.4 ,16.7 ,18.4 ,16.6 ,0.26 ,16.9 ,18.3 ,13.1 ,18.3 ,18.2 ,18.1 ,17.0 ,18.2 ,17.1 ,18.2 ,18.5 ,17.7 ,15.8 ,17.4 ,18.7 ,16.6 ,182.2 ,14.9 ,15.2 ,24.4 ,3.55 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.09 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,14.2 ,40.22 ,,""
2016/4/16 11:00,-1531 ,-1872 ,DS,DS,18.5 ,16.7 ,18.4 ,16.6 ,0.27 ,16.9 ,18.3 ,13.1 ,18.4 ,18.2 ,18.2 ,17.0 ,18.2 ,17.2 ,18.2 ,18.6 ,17.7 ,15.8 ,17.4 ,18.7 ,16.6 ,182.3 ,14.9 ,15.2 ,24.4 ,3.55 ,491 ,-,17.62 ,-,0.44 ,20.53 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.8 ,39.93 ,,""
2016/4/16 17:00,-1504 ,-1848 ,DS,DS,18.4 ,16.7 ,18.3 ,16.6 ,0.27 ,16.9 ,18.4 ,13.1 ,18.4 ,18.2 ,18.2 ,17.0 ,18.2 ,17.2 ,18.2 ,18.6 ,17.8 ,15.9 ,17.4 ,18.8 ,16.6 ,182.1 ,14.9 ,15.2 ,24.4 ,3.42 ,491 ,-,17.62 ,-,0.44 ,20.72 ,0.08 ,0.08 ,1.10 ,0.67 ,0.04 ,,,,,,,13.8 ,39.95 ,,""
2016/4/16 23:00,-1472 ,-1826 ,DS,DS,18.4 ,16.7 ,18.4 ,16.6 ,0.27 ,16.9 ,18.4 ,13.2 ,18.4 ,18.3 ,18.2 ,17.0 ,18.2 ,17.2 ,18.2 ,18.6 ,17.8 ,15.9 ,17.4 ,18.8 ,16.6 ,182.0 ,14.9 ,15.2 ,24.4 ,3.39 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.0 ,40.02 ,,""
2016/4/17 5:00,-1412 ,-1776 ,DS,DS,18.5 ,16.7 ,18.4 ,16.6 ,0.26 ,17.0 ,18.4 ,13.3 ,18.4 ,18.3 ,18.2 ,17.0 ,18.2 ,17.2 ,18.3 ,18.6 ,17.8 ,16.0 ,17.4 ,18.8 ,16.7 ,181.7 ,14.9 ,15.2 ,24.4 ,3.29 ,491 ,-,17.62 ,-,0.44 ,21.00 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.2 ,40.12 ,,""
2016/4/17 11:00,-1318 ,-1710 ,DS,DS,18.5 ,16.8 ,18.4 ,16.7 ,0.29 ,17.0 ,18.4 ,13.3 ,18.4 ,18.3 ,18.3 ,17.0 ,18.3 ,17.2 ,18.3 ,18.6 ,17.9 ,16.0 ,17.4 ,18.8 ,16.8 ,181.3 ,14.9 ,15.2 ,24.5 ,3.18 ,491 ,-,17.62 ,-,0.44 ,21.00 ,0.07 ,0.06 ,1.10 ,0.67 ,0.04 ,,,,,,,14.4 ,40.27 ,,""
2016/4/17 17:00,-1265 ,-1705 ,DS,DS,18.5 ,16.8 ,18.4 ,16.7 ,0.27 ,17.0 ,18.5 ,13.5 ,18.4 ,18.4 ,18.3 ,17.1 ,18.3 ,17.3 ,18.3 ,18.7 ,17.9 ,16.1 ,17.5 ,18.9 ,16.8 ,180.7 ,14.9 ,15.2 ,24.7 ,3.29 ,491 ,-,17.62 ,-,0.44 ,20.63 ,0.07 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,14.7 ,40.42 ,,""
2016/4/17 23:00,-1329 ,-1745 ,DS,DS,18.5 ,16.9 ,18.5 ,16.8 ,0.27 ,17.1 ,18.5 ,13.5 ,18.4 ,18.4 ,18.3 ,17.0 ,18.3 ,17.3 ,18.3 ,18.7 ,17.9 ,16.1 ,17.5 ,19.0 ,16.9 ,181.0 ,14.9 ,15.2 ,24.8 ,3.18 ,491 ,-,17.62 ,-,0.44 ,20.63 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.1 ,40.52 ,,""
2016/4/18 5:00,-1333 ,-1744 ,DS,DS,18.6 ,16.9 ,18.5 ,16.8 ,0.27 ,17.1 ,18.5 ,13.5 ,18.5 ,18.4 ,18.3 ,17.1 ,18.3 ,17.4 ,18.3 ,18.7 ,18.0 ,16.1 ,17.6 ,18.9 ,16.9 ,181.1 ,15.0 ,15.2 ,24.8 ,3.02 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.2 ,40.58 ,,""
2016/4/18 11:00,-1347 ,-1758 ,DS,DS,18.6 ,16.9 ,18.5 ,16.8 ,0.28 ,17.2 ,18.5 ,13.6 ,18.5 ,18.4 ,18.4 ,17.2 ,18.4 ,17.4 ,18.4 ,18.8 ,18.0 ,16.1 ,17.6 ,19.0 ,16.9 ,181.2 ,15.0 ,15.2 ,25.1 ,3.02 ,491 ,-,17.62 ,-,0.44 ,20.44 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.3 ,39.81 ,,""
2016/4/18 17:00,-1364 ,-1773 ,DS,DS,18.6 ,17.0 ,18.5 ,16.8 ,0.27 ,17.2 ,18.6 ,13.6 ,18.5 ,18.5 ,18.4 ,17.2 ,18.4 ,17.4 ,18.4 ,18.8 ,18.0 ,16.1 ,17.6 ,18.9 ,16.9 ,181.3 ,15.0 ,15.2 ,25.0 ,2.96 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.4 ,39.81 ,,""
2016/4/18 23:00,-1405 ,-1806 ,DS,DS,18.6 ,17.0 ,18.6 ,16.9 ,0.27 ,17.2 ,18.6 ,13.6 ,18.6 ,18.5 ,18.4 ,17.2 ,18.4 ,17.4 ,18.4 ,18.8 ,18.0 ,16.1 ,17.7 ,19.0 ,16.9 ,181.5 ,15.0 ,15.3 ,24.5 ,2.80 ,491 ,-,17.62 ,-,0.44 ,20.44 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.5 ,39.84 ,,""
2016/4/19 5:00,-1416 ,-1814 ,DS,DS,18.7 ,17.0 ,18.6 ,16.9 ,0.27 ,17.2 ,18.6 ,13.5 ,18.6 ,18.5 ,18.4 ,17.2 ,18.4 ,17.4 ,18.5 ,18.9 ,18.1 ,16.2 ,17.7 ,19.0 ,17.0 ,181.6 ,15.0 ,15.3 ,23.1 ,2.57 ,491 ,-,17.62 ,-,0.44 ,21.56 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.5 ,39.66 ,,""
2016/4/19 11:00,-1425 ,-1824 ,DS,DS,18.7 ,17.0 ,18.7 ,16.9 ,0.27 ,17.2 ,18.7 ,13.6 ,18.6 ,18.5 ,18.5 ,17.2 ,18.5 ,17.5 ,18.5 ,18.9 ,18.1 ,16.2 ,17.7 ,19.1 ,17.0 ,181.8 ,15.0 ,15.3 ,21.8 ,2.41 ,491 ,-,17.62 ,-,0.44 ,20.63 ,0.08 ,0.07 ,1.10 ,0.67 ,0.04 ,,,,,,,15.5 ,39.47 ,,""
2016/4/19 17:00,-1441 ,-1839 ,DS,DS,18.7 ,17.0 ,18.7 ,16.9 ,0.27 ,17.3 ,18.7 ,13.6 ,18.6 ,18.6 ,18.5 ,17.2 ,18.5 ,17.5 ,18.5 ,18.9 ,18.1 ,16.2 ,17.8 ,19.1 ,17.0 ,181.9 ,15.0 ,15.3 ,20.4 ,2.43 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.08 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,15.6 ,39.07 ,,""
2016/4/19 23:00,-1495 ,-1882 ,DS,DS,18.8 ,17.1 ,18.8 ,17.0 ,0.27 ,17.3 ,18.7 ,13.6 ,18.7 ,18.6 ,18.5 ,17.3 ,18.5 ,17.5 ,18.6 ,19.0 ,18.1 ,16.3 ,17.8 ,19.1 ,17.0 ,182.2 ,15.0 ,15.3 ,19.3 ,2.30 ,491 ,-,17.62 ,-,0.44 ,20.81 ,0.10 ,0.09 ,1.10 ,0.67 ,0.04 ,,,,,,,15.5 ,38.82 ,,""
2016/4/20 5:00,-1525 ,-1908 ,DS,DS,18.8 ,17.1 ,18.8 ,17.0 ,0.27 ,17.4 ,18.8 ,13.6 ,18.7 ,18.6 ,18.6 ,17.3 ,18.6 ,17.6 ,18.6 ,19.0 ,18.1 ,16.3 ,17.9 ,19.2 ,17.0 ,182.4 ,15.0 ,15.3 ,18.6 ,2.28 ,491 ,-,17.62 ,-,0.44 ,21.00 ,0.10 ,0.09 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,38.49 ,,""
2016/4/20 11:00,-1521 ,-1905 ,DS,DS,18.8 ,17.1 ,18.8 ,17.0 ,0.27 ,17.4 ,18.8 ,13.6 ,18.7 ,18.7 ,18.6 ,17.3 ,18.6 ,17.5 ,18.6 ,19.0 ,18.2 ,16.3 ,17.8 ,19.2 ,17.1 ,182.5 ,15.0 ,15.3 ,18.6 ,2.17 ,491 ,-,17.62 ,-,0.44 ,20.81 ,0.10 ,0.09 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,38.11 ,,""
2016/4/20 17:00,-1481 ,-1873 ,DS,DS,18.8 ,17.2 ,18.8 ,17.0 ,0.27 ,17.4 ,18.8 ,13.6 ,18.8 ,18.7 ,18.6 ,17.4 ,18.6 ,17.6 ,18.6 ,19.0 ,18.2 ,16.3 ,17.9 ,19.2 ,17.1 ,182.2 ,15.0 ,15.3 ,17.3 ,2.15 ,491 ,-,17.62 ,-,0.44 ,19.69 ,0.11 ,0.09 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,37.86 ,,""
2016/4/20 23:00,-1478 ,-1869 ,DS,DS,18.9 ,17.2 ,18.8 ,17.1 ,0.27 ,17.4 ,18.9 ,13.6 ,18.8 ,18.7 ,18.7 ,17.3 ,18.6 ,17.6 ,18.7 ,19.1 ,18.2 ,16.3 ,17.9 ,19.3 ,17.2 ,182.2 ,15.0 ,15.3 ,16.6 ,2.07 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.11 ,0.08 ,1.09 ,0.67 ,0.04 ,,,,,,,14.8 ,36.66 ,,""
2016/4/21 5:00,-1435 ,-1833 ,DS,DS,18.9 ,17.2 ,18.9 ,17.1 ,0.28 ,17.4 ,18.9 ,13.7 ,18.9 ,18.8 ,18.7 ,17.4 ,18.7 ,17.7 ,18.7 ,19.1 ,18.3 ,16.4 ,18.0 ,19.3 ,17.2 ,182.0 ,15.0 ,15.3 ,16.3 ,1.94 ,491 ,-,17.62 ,-,0.44 ,20.16 ,0.11 ,0.08 ,1.09 ,0.67 ,0.04 ,,,,,,,14.7 ,36.50 ,,""
2016/4/21 11:00,-1396 ,-1800 ,DS,DS,18.9 ,17.3 ,18.9 ,17.2 ,0.27 ,17.5 ,18.9 ,13.7 ,18.9 ,18.8 ,18.8 ,17.4 ,18.7 ,17.7 ,18.7 ,19.2 ,18.3 ,16.4 ,18.0 ,19.3 ,17.2 ,181.7 ,15.0 ,15.3 ,16.4 ,1.94 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.11 ,0.08 ,1.09 ,0.67 ,0.04 ,,,,,,,14.9 ,36.45 ,,""
2016/4/21 17:00,-1352 ,-1760 ,DS,DS,19.0 ,17.3 ,18.9 ,17.2 ,0.27 ,17.5 ,18.9 ,13.8 ,18.9 ,18.8 ,18.8 ,17.4 ,18.7 ,17.7 ,18.8 ,19.2 ,18.3 ,16.5 ,18.0 ,19.4 ,17.3 ,181.5 ,15.0 ,15.4 ,16.3 ,3.84 ,491 ,-,17.62 ,-,0.44 ,20.16 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,36.36 ,,""
2016/4/21 23:00,-1303 ,-1720 ,DS,DS,19.0 ,17.3 ,19.0 ,17.2 ,0.27 ,17.5 ,19.0 ,13.9 ,18.9 ,18.9 ,18.8 ,17.5 ,18.8 ,17.7 ,18.8 ,19.2 ,18.4 ,16.5 ,18.1 ,19.4 ,17.3 ,181.2 ,15.0 ,15.4 ,16.4 ,3.97 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,36.40 ,,""
2016/4/22 5:00,-1247 ,-1696 ,DS,DS,19.0 ,17.4 ,19.0 ,17.2 ,0.27 ,17.6 ,19.0 ,13.9 ,19.0 ,18.9 ,18.8 ,17.5 ,18.8 ,17.8 ,18.8 ,19.2 ,18.4 ,16.6 ,18.1 ,19.4 ,17.3 ,180.7 ,15.0 ,15.4 ,16.4 ,4.07 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,36.38 ,,""
2016/4/22 11:00,-1309 ,-1726 ,DS,DS,19.1 ,17.4 ,19.1 ,17.3 ,0.27 ,17.6 ,19.0 ,14.0 ,19.0 ,18.9 ,18.9 ,17.6 ,18.9 ,17.8 ,18.9 ,19.3 ,18.4 ,16.6 ,18.1 ,19.5 ,17.4 ,181.0 ,15.0 ,15.4 ,16.6 ,3.97 ,491 ,-,17.62 ,-,0.44 ,19.03 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,36.30 ,,""
2016/4/22 17:00,-1334 ,-1745 ,DS,DS,19.1 ,17.4 ,19.1 ,17.3 ,0.27 ,17.7 ,19.1 ,14.0 ,19.0 ,19.0 ,18.9 ,17.6 ,18.9 ,17.8 ,18.9 ,19.3 ,18.5 ,16.7 ,18.2 ,19.5 ,17.4 ,181.2 ,15.0 ,15.4 ,16.8 ,4.07 ,491 ,-,17.62 ,-,0.44 ,20.53 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,36.15 ,,""
2016/4/22 23:00,-1368 ,-1769 ,DS,DS,19.1 ,17.4 ,19.1 ,17.3 ,0.27 ,17.7 ,19.1 ,14.0 ,19.1 ,19.0 ,18.9 ,17.7 ,18.9 ,17.9 ,18.9 ,19.3 ,18.5 ,16.7 ,18.2 ,19.5 ,17.4 ,181.4 ,15.0 ,15.4 ,16.7 ,3.97 ,491 ,-,17.62 ,-,0.44 ,20.16 ,0.07 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,15.2 ,36.09 ,,""
2016/4/23 5:00,-1363 ,-1763 ,DS,DS,19.1 ,17.5 ,19.2 ,17.4 ,0.27 ,17.7 ,19.1 ,14.0 ,19.1 ,19.0 ,19.0 ,17.7 ,18.9 ,17.9 ,18.9 ,19.4 ,18.5 ,16.7 ,18.2 ,19.5 ,17.4 ,181.4 ,15.1 ,15.4 ,16.7 ,3.94 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,35.98 ,,""
2016/4/23 11:00,-1337 ,-1743 ,DS,DS,19.2 ,17.5 ,19.2 ,17.4 ,0.27 ,17.7 ,19.1 ,14.1 ,19.1 ,19.0 ,19.0 ,17.7 ,19.0 ,17.9 ,19.0 ,19.4 ,18.5 ,16.7 ,18.2 ,19.6 ,17.5 ,181.3 ,15.0 ,15.4 ,17.1 ,3.94 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,35.85 ,,""
2016/4/23 17:00,-1296 ,-1712 ,DS,DS,19.2 ,17.6 ,19.2 ,17.5 ,0.27 ,17.8 ,19.2 ,14.1 ,19.2 ,19.1 ,19.0 ,17.8 ,19.0 ,18.0 ,19.0 ,19.4 ,18.6 ,16.8 ,18.3 ,19.6 ,17.5 ,181.0 ,15.0 ,15.4 ,16.9 ,3.94 ,491 ,-,17.62 ,-,0.44 ,20.81 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,35.90 ,,""
2016/4/23 23:00,-1334 ,-1741 ,DS,DS,19.2 ,17.6 ,19.2 ,17.5 ,0.27 ,17.8 ,19.2 ,14.2 ,19.2 ,19.1 ,19.1 ,17.8 ,19.1 ,18.0 ,19.0 ,19.5 ,18.6 ,16.8 ,18.3 ,19.6 ,17.5 ,181.2 ,15.1 ,15.4 ,16.9 ,3.89 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,35.97 ,,""
2016/4/24 5:00,-1348 ,-1752 ,DS,DS,19.3 ,17.6 ,19.3 ,17.5 ,0.27 ,17.8 ,19.2 ,14.2 ,19.2 ,19.1 ,19.1 ,17.8 ,19.1 ,18.1 ,19.1 ,19.5 ,18.6 ,16.8 ,18.3 ,19.7 ,17.6 ,181.3 ,15.1 ,15.4 ,16.9 ,3.94 ,491 ,-,17.62 ,-,0.44 ,21.00 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,35.93 ,,""
2016/4/24 11:00,-1367 ,-1767 ,DS,DS,19.3 ,17.6 ,19.3 ,17.6 ,0.27 ,17.9 ,19.3 ,14.2 ,19.2 ,19.2 ,19.1 ,17.9 ,19.1 ,18.1 ,19.1 ,19.5 ,18.7 ,16.9 ,18.4 ,19.7 ,17.6 ,181.4 ,15.1 ,15.4 ,17.3 ,3.97 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,35.87 ,,""
2016/4/24 17:00,-1369 ,-1767 ,DS,DS,19.3 ,17.7 ,19.3 ,17.6 ,0.28 ,17.9 ,19.3 ,14.2 ,19.3 ,19.2 ,19.1 ,17.9 ,19.1 ,18.1 ,19.1 ,19.6 ,18.7 ,16.9 ,18.4 ,19.7 ,17.6 ,181.4 ,15.1 ,15.4 ,17.1 ,3.94 ,491 ,-,17.62 ,-,0.44 ,19.69 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,35.76 ,,""
2016/4/24 23:00,-1411 ,-1801 ,DS,DS,19.3 ,17.7 ,19.4 ,17.6 ,0.28 ,18.0 ,19.4 ,14.2 ,19.3 ,19.2 ,19.1 ,18.0 ,19.2 ,18.1 ,19.2 ,19.6 ,18.7 ,16.9 ,18.5 ,19.8 ,17.6 ,181.6 ,15.1 ,15.4 ,16.7 ,3.94 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,35.55 ,,""
2016/4/25 5:00,-1428 ,-1817 ,DS,DS,19.4 ,17.7 ,19.4 ,17.7 ,0.28 ,18.0 ,19.4 ,14.1 ,19.4 ,19.2 ,19.2 ,18.0 ,19.2 ,18.2 ,19.2 ,19.6 ,18.7 ,17.0 ,18.4 ,19.8 ,17.6 ,181.8 ,15.1 ,15.4 ,16.3 ,3.86 ,491 ,-,17.62 ,-,0.44 ,20.81 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.5 ,35.12 ,,""
2016/4/25 11:00,-1436 ,-1825 ,DS,DS,19.4 ,17.8 ,19.5 ,17.7 ,0.27 ,18.0 ,19.4 ,14.2 ,19.4 ,19.3 ,19.2 ,18.1 ,19.2 ,18.2 ,19.2 ,19.6 ,18.7 ,17.0 ,18.5 ,19.8 ,17.7 ,182.0 ,15.1 ,15.4 ,16.4 ,3.73 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,34.85 ,,""
2016/4/25 17:00,-1409 ,-1803 ,DS,DS,19.4 ,17.8 ,19.4 ,17.8 ,0.27 ,18.0 ,19.4 ,14.2 ,19.4 ,19.3 ,19.3 ,18.1 ,19.3 ,18.2 ,19.2 ,19.7 ,18.8 ,17.0 ,18.5 ,19.8 ,17.7 ,181.7 ,15.1 ,15.4 ,15.7 ,3.84 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,34.64 ,,""
2016/4/25 23:00,-1421 ,-1812 ,DS,DS,19.4 ,17.8 ,19.5 ,17.8 ,0.27 ,18.1 ,19.5 ,14.3 ,19.5 ,19.3 ,19.3 ,18.1 ,19.3 ,18.3 ,19.3 ,19.7 ,18.8 ,17.1 ,18.5 ,19.8 ,17.7 ,181.9 ,15.1 ,15.4 ,15.8 ,3.81 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,34.62 ,,""
2016/4/26 5:00,-1409 ,-1801 ,DS,DS,19.5 ,17.8 ,19.5 ,17.8 ,0.27 ,18.1 ,19.5 ,14.3 ,19.5 ,19.4 ,19.3 ,18.1 ,19.3 ,18.3 ,19.3 ,19.7 ,18.8 ,17.1 ,18.6 ,19.9 ,17.8 ,181.8 ,15.1 ,15.4 ,15.8 ,3.70 ,491 ,-,17.62 ,-,0.44 ,19.22 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,34.46 ,,""
2016/4/26 11:00,-1386 ,-1780 ,DS,DS,19.5 ,17.9 ,19.6 ,17.9 ,0.28 ,18.1 ,19.5 ,14.3 ,19.5 ,19.4 ,19.3 ,18.2 ,19.3 ,18.3 ,19.3 ,19.8 ,18.9 ,17.2 ,18.6 ,19.9 ,17.8 ,181.7 ,15.1 ,15.4 ,16.3 ,3.70 ,491 ,-,17.62 ,-,0.44 ,19.59 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,34.39 ,,""
2016/4/26 17:00,-1366 ,-1764 ,DS,DS,19.5 ,17.9 ,19.5 ,17.9 ,0.27 ,18.1 ,19.5 ,14.4 ,19.6 ,19.4 ,19.3 ,18.2 ,19.4 ,18.3 ,19.3 ,19.8 ,18.9 ,17.2 ,18.6 ,20.0 ,17.8 ,181.6 ,15.1 ,15.5 ,16.3 ,3.70 ,491 ,-,17.62 ,-,0.44 ,20.63 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,34.38 ,,""
2016/4/26 23:00,-1388 ,-1781 ,DS,DS,19.6 ,17.9 ,19.6 ,18.0 ,0.27 ,18.2 ,19.6 ,14.4 ,19.6 ,19.5 ,19.4 ,18.3 ,19.4 ,18.4 ,19.4 ,19.8 ,18.9 ,17.2 ,18.7 ,20.0 ,17.9 ,181.7 ,15.2 ,15.4 ,16.4 ,3.73 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.8 ,34.40 ,,""
2016/4/27 5:00,-1379 ,-1772 ,DS,DS,19.6 ,18.0 ,19.6 ,18.0 ,0.27 ,18.2 ,19.6 ,14.4 ,19.6 ,19.5 ,19.4 ,18.3 ,19.4 ,18.4 ,19.4 ,19.8 ,18.9 ,17.2 ,18.7 ,20.0 ,17.9 ,181.6 ,15.2 ,15.4 ,16.4 ,3.73 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.7 ,33.46 ,,""
2016/4/27 11:00,-1375 ,-1771 ,DS,DS,19.6 ,18.0 ,19.7 ,18.0 ,0.27 ,18.2 ,19.6 ,14.5 ,19.7 ,19.5 ,19.5 ,18.4 ,19.5 ,18.4 ,19.4 ,19.9 ,18.9 ,17.2 ,18.7 ,20.0 ,17.9 ,181.6 ,15.2 ,15.4 ,16.8 ,3.70 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,33.25 ,,""
2016/4/27 17:00,-1353 ,-1754 ,DS,DS,19.7 ,18.0 ,19.7 ,18.0 ,0.26 ,18.2 ,19.7 ,14.5 ,19.7 ,19.5 ,19.5 ,18.4 ,19.5 ,18.5 ,19.4 ,19.9 ,18.9 ,17.3 ,18.7 ,20.1 ,18.0 ,181.5 ,15.2 ,15.4 ,16.5 ,3.63 ,491 ,-,17.62 ,-,0.44 ,20.72 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,32.98 ,,""
2016/4/27 23:00,-1348 ,-1747 ,DS,DS,19.7 ,18.1 ,19.7 ,18.0 ,0.27 ,18.3 ,19.7 ,14.5 ,19.7 ,19.6 ,19.5 ,18.4 ,19.5 ,18.5 ,19.5 ,19.9 ,18.9 ,17.3 ,18.8 ,20.2 ,18.0 ,181.4 ,15.2 ,15.5 ,16.2 ,3.60 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,32.80 ,,""
2016/4/28 5:00,-1307 ,-1715 ,DS,DS,19.7 ,18.1 ,19.8 ,18.1 ,0.27 ,18.3 ,19.7 ,14.6 ,19.7 ,19.6 ,19.5 ,18.4 ,19.6 ,18.5 ,19.5 ,19.9 ,19.0 ,17.4 ,18.8 ,20.1 ,18.0 ,181.2 ,15.2 ,15.5 ,16.1 ,3.63 ,491 ,-,17.62 ,-,0.44 ,19.31 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.5 ,32.60 ,,""
2016/4/28 11:00,-1252 ,-1696 ,DS,DS,19.8 ,18.1 ,19.8 ,18.1 ,0.27 ,18.3 ,19.8 ,14.5 ,19.8 ,19.6 ,19.6 ,18.5 ,19.6 ,18.6 ,19.5 ,20.0 ,19.1 ,17.4 ,18.8 ,20.1 ,18.0 ,180.9 ,15.2 ,15.5 ,16.0 ,4.27 ,491 ,-,17.62 ,-,0.44 ,19.13 ,0.05 ,0.03 ,1.09 ,0.67 ,0.04 ,,,,,,,-,45.88 ,,""
2016/4/28 17:00,-1159 ,-1682 ,DS,DS,19.8 ,18.1 ,19.8 ,18.2 ,0.27 ,18.3 ,19.8 ,14.6 ,19.8 ,19.7 ,19.6 ,18.6 ,19.6 ,18.6 ,19.5 ,20.0 ,19.2 ,17.5 ,18.8 ,20.1 ,18.1 ,180.0 ,15.2 ,15.5 ,15.8 ,4.70 ,491 ,-,17.62 ,-,0.44 ,20.44 ,0.05 ,0.03 ,1.09 ,0.67 ,0.04 ,,,,,,,14.9 ,32.24 ,,""
2016/4/28 23:00,-1119 ,-1677 ,DS,DS,19.8 ,18.1 ,19.8 ,18.2 ,0.28 ,18.4 ,19.8 ,14.6 ,19.9 ,19.7 ,19.6 ,18.6 ,19.7 ,18.6 ,19.6 ,20.0 ,19.3 ,17.5 ,18.8 ,20.1 ,18.1 ,179.8 ,15.2 ,15.5 ,15.9 ,4.90 ,491 ,-,17.62 ,-,0.44 ,19.59 ,0.05 ,0.03 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,32.21 ,,""
2016/4/29 5:00,-1129 ,-1686 ,DS,DS,19.8 ,18.2 ,19.8 ,18.2 ,0.28 ,18.4 ,19.8 ,14.7 ,19.9 ,19.7 ,19.6 ,18.7 ,19.7 ,18.6 ,19.6 ,20.0 ,19.3 ,17.5 ,18.8 ,20.2 ,18.1 ,179.8 ,15.2 ,15.5 ,16.0 ,4.80 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.05 ,0.03 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,32.12 ,,""
2016/4/29 11:00,-1178 ,-1696 ,DS,DS,19.9 ,18.2 ,19.8 ,18.3 ,0.27 ,18.4 ,19.8 ,14.6 ,19.9 ,19.7 ,19.6 ,18.7 ,19.7 ,18.6 ,19.6 ,20.0 ,19.3 ,17.6 ,18.8 ,20.2 ,18.1 ,180.1 ,15.2 ,15.5 ,16.4 ,4.87 ,491 ,-,17.62 ,-,0.44 ,20.25 ,0.05 ,0.03 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,32.10 ,,""
2016/4/29 17:00,-1232 ,-1720 ,DS,DS,19.9 ,18.2 ,19.9 ,18.3 ,0.27 ,18.4 ,19.8 ,14.6 ,20.0 ,19.7 ,19.7 ,18.7 ,19.7 ,18.7 ,19.6 ,20.1 ,19.3 ,17.6 ,18.8 ,20.3 ,18.1 ,180.2 ,15.2 ,15.5 ,16.3 ,4.74 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,31.91 ,,""
2016/4/29 23:00,-1283 ,-1758 ,DS,DS,19.8 ,18.2 ,19.9 ,18.3 ,0.27 ,18.5 ,19.9 ,14.6 ,20.0 ,19.7 ,19.7 ,18.8 ,19.8 ,18.7 ,19.6 ,20.1 ,19.4 ,17.6 ,18.9 ,20.3 ,18.1 ,180.6 ,15.2 ,15.5 ,15.8 ,4.67 ,491 ,-,17.62 ,-,0.44 ,19.69 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,31.49 ,,""
2016/4/30 5:00,-1325 ,-1788 ,DS,DS,19.9 ,18.3 ,20.0 ,18.3 ,0.27 ,18.5 ,19.9 ,14.5 ,20.1 ,19.8 ,19.7 ,18.8 ,19.8 ,18.7 ,19.6 ,20.1 ,19.4 ,17.6 ,18.9 ,20.3 ,18.1 ,180.8 ,15.2 ,15.5 ,15.4 ,4.64 ,491 ,-,17.62 ,-,0.44 ,19.59 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,30.98 ,,""
2016/4/30 11:00,-1329 ,-1791 ,DS,DS,19.9 ,18.2 ,19.9 ,18.4 ,0.27 ,18.5 ,19.9 ,14.4 ,20.1 ,19.8 ,19.7 ,18.8 ,19.8 ,18.7 ,19.7 ,20.1 ,19.3 ,17.6 ,18.9 ,20.3 ,18.1 ,181.0 ,15.2 ,15.5 ,15.6 ,4.64 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,14.8 ,30.62 ,,""
2016/4/30 17:00,-1334 ,-1792 ,DS,DS,19.9 ,18.3 ,19.9 ,18.4 ,0.27 ,18.5 ,19.9 ,14.5 ,20.2 ,19.8 ,19.7 ,18.9 ,19.8 ,18.8 ,19.7 ,20.2 ,19.3 ,17.6 ,18.9 ,20.3 ,18.1 ,180.9 ,15.2 ,15.5 ,14.6 ,4.51 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,30.55 ,,""
2016/4/30 23:00,-1347 ,-1806 ,DS,DS,19.9 ,18.3 ,20.0 ,18.4 ,0.27 ,18.6 ,19.9 ,14.6 ,20.1 ,19.8 ,19.8 ,18.9 ,19.9 ,18.8 ,19.7 ,20.2 ,19.5 ,17.6 ,19.0 ,20.3 ,18.1 ,181.0 ,15.2 ,15.5 ,14.5 ,4.51 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,30.41 ,,""
2016/5/1 5:00,-1344 ,-1805 ,DS,DS,19.9 ,18.3 ,20.0 ,18.4 ,0.27 ,18.6 ,19.9 ,14.6 ,20.2 ,19.8 ,19.8 ,18.9 ,19.9 ,18.8 ,19.7 ,20.2 ,19.5 ,17.6 ,19.0 ,20.4 ,18.2 ,181.0 ,15.2 ,15.5 ,14.5 ,4.54 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.2 ,30.23 ,,""
2016/5/1 11:00,-1337 ,-1796 ,DS,DS,19.9 ,18.3 ,20.0 ,18.5 ,0.27 ,18.6 ,20.0 ,14.7 ,20.2 ,19.9 ,19.8 ,18.9 ,19.9 ,18.8 ,19.8 ,20.2 ,19.5 ,17.7 ,19.0 ,20.4 ,18.2 ,181.0 ,15.2 ,15.5 ,14.7 ,4.51 ,491 ,-,17.62 ,-,0.44 ,19.31 ,0.07 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,30.11 ,,""
2016/5/1 17:00,-1339 ,-1800 ,DS,DS,20.0 ,18.4 ,20.0 ,18.5 ,0.26 ,18.6 ,20.0 ,14.7 ,20.2 ,19.9 ,19.8 ,18.9 ,19.9 ,18.8 ,19.8 ,20.2 ,19.5 ,17.7 ,19.0 ,20.4 ,18.2 ,181.0 ,15.2 ,15.5 ,15.0 ,4.51 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,30.11 ,,""
2016/5/1 23:00,-1394 ,-1842 ,DS,DS,20.0 ,18.4 ,20.1 ,18.5 ,0.27 ,18.6 ,20.0 ,14.7 ,20.2 ,19.9 ,19.8 ,18.9 ,19.9 ,18.9 ,19.8 ,20.3 ,19.5 ,17.7 ,19.1 ,20.4 ,18.3 ,181.3 ,15.3 ,15.5 ,15.1 ,4.43 ,491 ,-,17.62 ,-,0.44 ,19.41 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.3 ,29.92 ,,""
2016/5/2 5:00,-1420 ,-1863 ,DS,DS,20.0 ,18.4 ,20.1 ,18.5 ,0.26 ,18.7 ,20.1 ,14.7 ,20.3 ,19.9 ,19.9 ,18.9 ,20.0 ,18.9 ,19.8 ,20.3 ,19.6 ,17.7 ,19.1 ,20.5 ,18.3 ,181.5 ,15.2 ,15.5 ,15.2 ,4.54 ,491 ,-,17.62 ,-,0.44 ,19.03 ,0.07 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,29.70 ,,""
2016/5/2 11:00,-1433 ,-1878 ,DS,DS,20.0 ,18.4 ,20.1 ,18.5 ,0.27 ,18.7 ,20.1 ,14.7 ,20.3 ,19.9 ,19.9 ,19.0 ,20.0 ,18.9 ,19.9 ,20.3 ,19.6 ,17.7 ,19.1 ,20.5 ,18.3 ,181.6 ,15.3 ,15.5 ,15.2 ,4.41 ,491 ,-,17.62 ,-,0.44 ,19.13 ,0.08 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,29.48 ,,""
2016/5/2 17:00,-1420 ,-1863 ,DS,DS,20.1 ,18.5 ,20.1 ,18.6 ,0.26 ,18.7 ,20.1 ,14.8 ,20.3 ,19.9 ,19.9 ,19.0 ,20.0 ,18.9 ,19.9 ,20.3 ,19.6 ,17.7 ,19.1 ,20.5 ,18.3 ,181.5 ,15.3 ,15.5 ,15.3 ,4.41 ,491 ,-,17.62 ,-,0.44 ,20.16 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,29.39 ,,""
2016/5/2 23:00,-1425 ,-1866 ,DS,DS,20.1 ,18.5 ,20.2 ,18.6 ,0.28 ,18.7 ,20.1 ,14.8 ,20.3 ,20.0 ,19.9 ,19.0 ,20.0 ,18.9 ,19.9 ,20.4 ,19.6 ,17.7 ,19.2 ,20.4 ,18.3 ,181.6 ,15.3 ,15.5 ,15.4 ,4.41 ,491 ,-,17.62 ,-,0.44 ,20.16 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,15.0 ,29.29 ,,""
2016/5/3 5:00,-1405 ,-1848 ,DS,DS,20.1 ,18.5 ,20.2 ,18.6 ,0.27 ,18.7 ,20.1 ,14.8 ,20.3 ,20.0 ,19.9 ,19.0 ,20.0 ,19.0 ,19.9 ,20.4 ,19.7 ,17.8 ,19.2 ,20.6 ,18.3 ,181.5 ,15.3 ,15.5 ,15.4 ,4.43 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,14.9 ,29.13 ,,""
2016/5/3 11:00,-1367 ,-1818 ,DS,DS,20.1 ,18.5 ,20.2 ,18.6 ,0.27 ,18.8 ,20.2 ,14.8 ,20.4 ,20.0 ,20.0 ,19.1 ,20.1 ,19.0 ,19.9 ,20.4 ,19.7 ,17.8 ,19.2 ,20.6 ,18.4 ,181.2 ,15.3 ,15.6 ,16.1 ,4.41 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.1 ,29.07 ,,""
2016/5/3 17:00,-1323 ,-1778 ,DS,DS,20.1 ,18.5 ,20.1 ,18.6 ,0.27 ,18.8 ,20.2 ,14.9 ,20.4 ,20.0 ,20.0 ,19.1 ,20.1 ,19.0 ,19.9 ,20.4 ,19.7 ,17.8 ,19.2 ,20.6 ,18.4 ,180.9 ,15.3 ,15.6 ,16.2 ,4.41 ,490 ,-,17.60 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.4 ,29.23 ,,""
2016/5/3 23:00,-1294 ,-1754 ,DS,DS,20.1 ,18.5 ,20.2 ,18.6 ,0.28 ,18.8 ,20.2 ,14.9 ,20.4 ,20.0 ,20.0 ,19.0 ,20.1 ,19.0 ,20.0 ,20.4 ,19.7 ,17.9 ,19.2 ,20.6 ,18.5 ,180.7 ,15.3 ,15.6 ,16.6 ,4.38 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.6 ,29.35 ,,""
2016/5/4 5:00,-1243 ,-1714 ,DS,DS,20.2 ,18.6 ,20.2 ,18.7 ,0.28 ,18.8 ,20.2 ,15.0 ,20.4 ,20.0 ,20.0 ,19.1 ,20.1 ,19.0 ,20.0 ,20.4 ,19.7 ,17.9 ,19.3 ,20.6 ,18.5 ,180.3 ,15.3 ,15.6 ,16.9 ,4.41 ,491 ,-,17.62 ,-,0.44 ,19.69 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.7 ,29.41 ,,""
2016/5/4 11:00,-1200 ,-1695 ,DS,DS,20.2 ,18.6 ,20.2 ,18.7 ,0.28 ,18.8 ,20.2 ,15.1 ,20.4 ,20.1 ,20.0 ,19.1 ,20.1 ,19.1 ,20.0 ,20.5 ,19.7 ,18.0 ,19.3 ,20.6 ,18.5 ,180.1 ,15.3 ,15.6 ,17.3 ,4.80 ,491 ,-,17.62 ,-,0.44 ,19.41 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,15.9 ,29.55 ,,""
2016/5/4 17:00,-1216 ,-1699 ,DS,DS,20.2 ,18.6 ,20.3 ,18.7 ,0.27 ,18.9 ,20.2 ,15.1 ,20.4 ,20.1 ,20.0 ,19.1 ,20.1 ,19.1 ,20.0 ,20.5 ,19.8 ,18.0 ,19.3 ,20.6 ,18.5 ,180.2 ,15.3 ,15.6 ,17.6 ,4.77 ,491 ,-,17.62 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,16.0 ,29.60 ,,""
2016/5/4 23:00,-1236 ,-1713 ,DS,DS,20.2 ,18.6 ,20.3 ,18.7 ,0.28 ,18.9 ,20.2 ,15.1 ,20.4 ,20.1 ,20.0 ,19.1 ,20.1 ,19.1 ,20.0 ,20.5 ,19.8 ,18.0 ,19.3 ,20.6 ,18.6 ,180.3 ,15.3 ,15.6 ,17.7 ,4.80 ,491 ,-,17.62 ,-,0.44 ,20.72 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,16.1 ,29.52 ,,""
2016/5/5 5:00,-1242 ,-1715 ,DS,DS,20.2 ,18.7 ,20.3 ,18.7 ,0.27 ,18.9 ,20.3 ,15.1 ,20.5 ,20.1 ,20.1 ,19.2 ,20.2 ,19.2 ,20.1 ,20.5 ,19.8 ,18.1 ,19.4 ,20.7 ,18.6 ,180.3 ,15.3 ,15.6 ,17.6 ,4.67 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,16.0 ,29.31 ,,""
2016/5/5 11:00,-1272 ,-1733 ,DS,DS,20.2 ,18.7 ,20.3 ,18.8 ,0.27 ,18.9 ,20.3 ,15.2 ,20.5 ,20.2 ,20.1 ,19.2 ,20.2 ,19.1 ,20.1 ,20.5 ,19.8 ,18.1 ,19.4 ,20.7 ,18.6 ,180.5 ,15.3 ,15.6 ,18.0 ,4.67 ,491 ,-,17.62 ,-,0.44 ,19.78 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,16.5 ,29.34 ,,""
2016/5/5 17:00,-1298 ,-1750 ,DS,DS,20.3 ,18.7 ,20.3 ,18.8 ,0.28 ,18.9 ,20.3 ,15.1 ,20.5 ,20.2 ,20.1 ,19.1 ,20.2 ,19.2 ,20.1 ,20.6 ,19.9 ,18.1 ,19.4 ,20.7 ,18.6 ,180.7 ,15.4 ,15.6 ,17.6 ,4.67 ,491 ,-,17.62 ,-,0.44 ,19.59 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,16.9 ,29.42 ,,""
2016/5/5 23:00,-1336 ,-1785 ,DS,DS,20.3 ,18.7 ,20.3 ,18.8 ,0.28 ,19.0 ,20.3 ,15.1 ,20.5 ,20.2 ,20.1 ,19.2 ,20.2 ,19.2 ,20.1 ,20.6 ,19.9 ,18.1 ,19.4 ,20.8 ,18.7 ,181.0 ,15.4 ,15.7 ,17.3 ,4.51 ,491 ,-,17.62 ,-,0.44 ,20.81 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,17.1 ,29.41 ,,""
2016/5/6 5:00,-1362 ,-1806 ,DS,DS,20.3 ,18.7 ,20.4 ,18.8 ,0.27 ,19.0 ,20.4 ,15.2 ,20.5 ,20.2 ,20.1 ,19.2 ,20.3 ,19.2 ,20.1 ,20.6 ,19.9 ,18.1 ,19.5 ,20.8 ,18.7 ,181.2 ,15.4 ,15.7 ,17.0 ,4.41 ,490 ,-,17.60 ,-,0.44 ,19.88 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,17.1 ,29.19 ,,""
2016/5/6 11:00,-1356 ,-1802 ,DS,DS,20.3 ,18.7 ,20.4 ,18.8 ,0.28 ,19.0 ,20.4 ,15.1 ,20.6 ,20.2 ,20.2 ,19.2 ,20.3 ,19.2 ,20.2 ,20.6 ,19.9 ,18.1 ,19.5 ,20.8 ,18.7 ,181.2 ,15.4 ,15.7 ,17.1 ,4.43 ,490 ,-,17.60 ,-,0.44 ,19.88 ,0.06 ,0.05 ,1.09 ,0.67 ,0.04 ,,,,,,,17.1 ,29.04 ,,""
2016/5/6 17:00,-1342 ,-1792 ,DS,DS,20.3 ,18.8 ,20.4 ,18.9 ,0.27 ,19.1 ,20.4 ,15.2 ,20.5 ,20.2 ,20.2 ,19.2 ,20.3 ,19.2 ,20.2 ,20.7 ,19.9 ,18.1 ,19.5 ,20.8 ,18.7 ,181.1 ,15.4 ,15.7 ,16.5 ,4.30 ,490 ,-,17.60 ,-,0.44 ,19.69 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,17.3 ,28.99 ,,""
2016/5/6 23:00,-1292 ,-1750 ,DS,DS,20.4 ,18.8 ,20.4 ,18.9 ,0.28 ,19.1 ,20.4 ,15.2 ,20.6 ,20.3 ,20.2 ,19.2 ,20.3 ,19.2 ,20.2 ,20.7 ,20.0 ,18.1 ,19.5 ,20.8 ,18.7 ,180.7 ,15.4 ,15.7 ,16.6 ,4.30 ,490 ,-,17.60 ,-,0.44 ,19.78 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,17.3 ,28.92 ,,""
2016/5/7 5:00,-1245 ,-1713 ,DS,DS,20.4 ,18.8 ,20.5 ,18.9 ,0.27 ,19.1 ,20.4 ,15.3 ,20.6 ,20.3 ,20.3 ,19.3 ,20.3 ,19.2 ,20.2 ,20.7 ,20.0 ,18.2 ,19.5 ,20.9 ,18.8 ,180.4 ,15.4 ,15.7 ,16.7 ,4.33 ,490 ,-,17.60 ,-,0.44 ,20.72 ,0.06 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,17.3 ,28.83 ,,""
2016/5/7 11:00,-1211 ,-1690 ,DS,DS,20.4 ,18.9 ,20.5 ,19.0 ,0.27 ,19.1 ,20.5 ,15.4 ,20.6 ,20.3 ,20.3 ,19.3 ,20.4 ,19.3 ,20.3 ,20.8 ,20.1 ,18.2 ,19.5 ,20.9 ,18.8 ,180.2 ,15.4 ,15.7 ,17.3 ,4.30 ,490 ,-,17.60 ,-,0.44 ,20.53 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,17.4 ,28.76 ,,""
2016/5/7 17:00,-1204 ,-1695 ,DS,DS,20.4 ,18.9 ,20.5 ,18.9 ,0.28 ,19.2 ,20.5 ,15.4 ,20.6 ,20.4 ,20.3 ,19.4 ,20.4 ,19.3 ,20.3 ,20.8 ,20.1 ,18.3 ,19.6 ,20.9 ,18.9 ,180.2 ,15.4 ,15.7 ,17.6 ,4.33 ,490 ,-,17.60 ,-,0.44 ,19.31 ,0.05 ,0.04 ,1.09 ,0.67 ,0.04 ,,,,,,,17.8 ,28.84 ,,""
2016/5/7 23:00,-1248 ,-1715 ,DS,DS,20.5 ,19.0 ,20.5 ,19.0 ,0.27 ,19.2 ,20.5 ,15.4 ,20.7 ,20.4 ,20.3 ,19.3 ,20.4 ,19.4 ,20.3 ,20.8 ,20.1 ,18.3 ,19.6 ,20.9 ,18.9 ,180.4 ,15.4 ,15.7 ,17.6 ,4.27 ,490 ,-,17.60 ,-,0.44 ,20.25 ,0.06 ,0.04 ,5.44 ,0.67 ,0.04 ,,,,,,,18.0 ,29.01 ,,""
2016/5/8 5:00,-1298 ,-1752 ,DS,DS,20.5 ,19.0 ,20.6 ,19.0 ,0.27 ,19.2 ,20.6 ,15.4 ,20.7 ,20.4 ,20.3 ,19.3 ,20.4 ,19.4 ,20.4 ,20.9 ,20.2 ,18.3 ,19.7 ,21.0 ,18.9 ,180.8 ,15.4 ,15.7 ,17.5 ,4.17 ,490 ,-,17.60 ,-,0.44 ,19.88 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,28.77 ,,""
2016/5/8 11:00,-1324 ,-1776 ,DS,DS,20.5 ,19.0 ,20.6 ,19.0 ,0.28 ,19.3 ,20.6 ,15.4 ,20.7 ,20.4 ,20.4 ,19.4 ,20.4 ,19.4 ,20.4 ,20.9 ,20.2 ,18.3 ,19.7 ,21.0 ,18.9 ,181.1 ,15.4 ,15.7 ,18.0 ,4.20 ,490 ,-,17.60 ,-,0.44 ,19.97 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,28.60 ,,""
2016/5/8 17:00,-1335 ,-1782 ,DS,DS,20.5 ,19.0 ,20.6 ,19.1 ,0.27 ,19.3 ,20.6 ,15.5 ,20.7 ,20.5 ,20.4 ,19.4 ,20.5 ,19.4 ,20.4 ,20.9 ,20.2 ,18.3 ,19.7 ,21.1 ,19.0 ,181.1 ,15.4 ,15.7 ,17.6 ,4.07 ,490 ,-,17.60 ,-,0.44 ,19.31 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.2 ,28.50 ,,""
2016/5/8 23:00,-1365 ,-1808 ,DS,DS,20.6 ,19.1 ,20.6 ,19.1 ,0.28 ,19.3 ,20.6 ,15.5 ,20.7 ,20.5 ,20.4 ,19.4 ,20.5 ,19.4 ,20.4 ,20.9 ,20.2 ,18.4 ,19.8 ,21.1 ,19.0 ,181.3 ,15.4 ,15.7 ,17.3 ,4.07 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.1 ,28.32 ,,""
2016/5/9 5:00,-1364 ,-1807 ,DS,DS,20.6 ,19.1 ,20.7 ,19.1 ,0.28 ,19.4 ,20.7 ,15.5 ,20.8 ,20.5 ,20.5 ,19.4 ,20.5 ,19.5 ,20.5 ,21.0 ,20.2 ,18.4 ,19.8 ,21.1 ,19.0 ,181.3 ,15.4 ,15.7 ,17.2 ,3.97 ,490 ,-,17.60 ,-,0.44 ,19.78 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,27.88 ,,""
2016/5/9 11:00,-1339 ,-1787 ,DS,DS,20.6 ,19.1 ,20.7 ,19.1 ,0.27 ,19.4 ,20.7 ,15.5 ,20.8 ,20.6 ,20.5 ,19.5 ,20.6 ,19.5 ,20.5 ,21.0 ,20.3 ,18.4 ,19.8 ,21.2 ,19.1 ,181.3 ,15.4 ,15.7 ,17.6 ,3.94 ,490 ,-,17.60 ,-,0.44 ,19.78 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,27.52 ,,""
2016/5/9 17:00,-1298 ,-1753 ,DS,DS,20.7 ,19.1 ,20.7 ,19.1 ,0.27 ,19.4 ,20.7 ,15.6 ,20.8 ,20.6 ,20.5 ,19.5 ,20.6 ,19.5 ,20.5 ,21.0 ,20.3 ,18.5 ,19.8 ,21.1 ,19.1 ,181.0 ,15.4 ,15.7 ,17.1 ,3.94 ,490 ,-,17.60 ,-,0.44 ,19.97 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,27.35 ,,""
2016/5/9 23:00,-1296 ,-1752 ,DS,DS,20.7 ,19.1 ,20.8 ,19.2 ,0.26 ,19.5 ,20.8 ,15.6 ,20.9 ,20.6 ,20.5 ,19.5 ,20.6 ,19.6 ,20.5 ,21.0 ,20.3 ,18.5 ,19.9 ,21.1 ,19.1 ,181.0 ,15.5 ,15.7 ,17.2 ,3.94 ,490 ,-,17.60 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.9 ,27.26 ,,""
2016/5/10 5:00,-1270 ,-1730 ,DS,DS,20.7 ,19.2 ,20.8 ,19.2 ,0.27 ,19.5 ,20.8 ,15.7 ,20.9 ,20.7 ,20.6 ,19.5 ,20.6 ,19.6 ,20.6 ,21.1 ,20.4 ,18.6 ,19.9 ,21.2 ,19.1 ,180.9 ,15.5 ,15.7 ,17.5 ,4.07 ,490 ,-,17.60 ,-,0.44 ,19.69 ,0.05 ,0.04 ,3.90 ,0.67 ,0.04 ,,,,,,,17.8 ,27.19 ,,""
2016/5/10 11:00,-1254 ,-1717 ,DS,DS,20.8 ,19.2 ,20.9 ,19.2 ,0.27 ,19.5 ,20.8 ,15.7 ,20.9 ,20.7 ,20.6 ,19.6 ,20.7 ,19.7 ,20.6 ,21.1 ,20.4 ,18.6 ,20.0 ,21.2 ,19.2 ,180.8 ,15.5 ,15.7 ,17.8 ,4.41 ,490 ,-,17.60 ,-,0.44 ,19.78 ,0.05 ,0.03 ,3.69 ,0.67 ,0.04 ,,,,,,,17.8 ,27.00 ,,""
2016/5/10 17:00,-1234 ,-1702 ,DS,DS,20.8 ,19.3 ,20.9 ,19.2 ,0.27 ,19.5 ,20.9 ,15.8 ,20.9 ,20.7 ,20.6 ,19.6 ,20.7 ,19.7 ,20.6 ,21.1 ,20.4 ,18.6 ,20.0 ,21.3 ,19.3 ,180.6 ,15.5 ,15.7 ,18.0 ,4.74 ,490 ,-,17.60 ,-,0.44 ,19.69 ,0.05 ,0.03 ,3.90 ,0.67 ,0.04 ,,,,,,,17.7 ,26.71 ,,""
2016/5/10 23:00,-1202 ,-1694 ,DS,DS,20.8 ,19.3 ,20.9 ,19.3 ,0.27 ,19.6 ,20.9 ,15.8 ,21.0 ,20.8 ,20.7 ,19.7 ,20.7 ,19.7 ,20.7 ,21.1 ,20.4 ,18.7 ,20.0 ,21.3 ,19.2 ,180.4 ,15.5 ,15.8 ,18.1 ,4.74 ,490 ,-,17.60 ,-,0.44 ,19.50 ,0.04 ,0.03 ,3.69 ,0.67 ,0.04 ,,,,,,,17.6 ,26.55 ,,""
2016/5/11 5:00,-1166 ,-1688 ,DS,DS,20.8 ,19.3 ,21.0 ,19.3 ,0.27 ,19.6 ,20.9 ,15.8 ,21.0 ,20.8 ,20.7 ,19.7 ,20.8 ,19.7 ,20.7 ,21.2 ,20.5 ,18.8 ,20.0 ,21.3 ,19.3 ,180.2 ,15.5 ,15.8 ,18.1 ,4.80 ,490 ,-,17.60 ,-,0.44 ,20.16 ,0.04 ,0.03 ,5.22 ,0.67 ,0.04 ,,,,,,,17.5 ,26.33 ,,""
