,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/5/11 11:00,-1129 ,-1681 ,DS,DS,20.9 ,19.4 ,21.0 ,19.3 ,0.27 ,19.6 ,20.9 ,15.9 ,21.0 ,20.8 ,20.7 ,19.8 ,20.8 ,19.7 ,20.7 ,21.1 ,20.5 ,18.8 ,20.0 ,21.3 ,19.2 ,180.0 ,15.5 ,15.8 ,18.2 ,4.87 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.04 ,0.03 ,3.42 ,0.67 ,0.04 ,,,,,,,17.4 ,26.05 ,,""
2016/5/11 17:00,-1133 ,-1681 ,DS,DS,20.9 ,19.4 ,21.0 ,19.4 ,0.27 ,19.6 ,21.0 ,15.9 ,21.1 ,20.8 ,20.8 ,19.9 ,20.8 ,19.8 ,20.7 ,21.2 ,20.6 ,18.8 ,20.0 ,21.3 ,19.2 ,179.9 ,15.5 ,15.8 ,18.2 ,4.87 ,491 ,-,17.62 ,-,0.44 ,18.84 ,0.04 ,0.03 ,1.79 ,0.67 ,0.04 ,,,,,,,17.2 ,25.56 ,,""
2016/5/11 23:00,-1175 ,-1691 ,DS,DS,20.9 ,19.4 ,21.0 ,19.4 ,0.27 ,19.6 ,21.0 ,15.9 ,21.1 ,20.8 ,20.8 ,19.9 ,20.9 ,19.8 ,20.7 ,21.2 ,20.6 ,18.8 ,20.1 ,21.5 ,19.3 ,180.2 ,15.5 ,15.8 ,18.1 ,4.87 ,491 ,-,17.62 ,-,0.44 ,19.50 ,0.05 ,0.03 ,1.66 ,0.67 ,0.04 ,,,,,,,17.1 ,25.39 ,,""
2016/5/12 5:00,-1226 ,-1707 ,DS,DS,20.9 ,19.4 ,21.1 ,19.4 ,0.27 ,19.7 ,21.0 ,15.9 ,21.1 ,20.9 ,20.8 ,19.9 ,20.9 ,19.8 ,20.8 ,21.3 ,20.6 ,18.9 ,20.1 ,21.4 ,19.3 ,180.5 ,15.5 ,15.8 ,17.9 ,4.80 ,491 ,-,17.62 ,-,0.44 ,19.41 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.3 ,25.26 ,,""
2016/5/12 11:00,-1273 ,-1738 ,DS,DS,21.0 ,19.4 ,21.0 ,19.5 ,0.27 ,19.7 ,21.0 ,15.9 ,21.1 ,20.9 ,20.8 ,19.9 ,20.9 ,19.8 ,20.8 ,21.3 ,20.6 ,18.9 ,20.1 ,21.5 ,19.4 ,180.9 ,15.5 ,15.8 ,18.4 ,4.77 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.5 ,24.96 ,,""
2016/5/12 17:00,-1326 ,-1784 ,DS,DS,21.0 ,19.5 ,21.1 ,19.5 ,0.26 ,19.7 ,21.0 ,16.0 ,21.2 ,20.9 ,20.8 ,19.9 ,20.9 ,19.8 ,20.8 ,21.3 ,20.6 ,18.9 ,20.2 ,21.5 ,19.4 ,181.2 ,15.5 ,15.8 ,18.2 ,4.77 ,491 ,-,17.62 ,-,0.44 ,19.03 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,24.84 ,,""
2016/5/12 23:00,-1332 ,-1788 ,DS,DS,21.0 ,19.5 ,21.1 ,19.5 ,0.28 ,19.8 ,21.1 ,16.1 ,21.2 ,20.9 ,20.9 ,19.9 ,20.9 ,19.9 ,20.8 ,21.3 ,20.7 ,18.9 ,20.2 ,21.5 ,19.4 ,181.3 ,15.5 ,15.8 ,18.1 ,4.74 ,491 ,-,17.62 ,-,0.44 ,19.97 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,24.72 ,,""
2016/5/13 5:00,-1332 ,-1787 ,DS,DS,21.0 ,19.5 ,21.1 ,19.6 ,0.27 ,19.8 ,21.1 ,16.1 ,21.3 ,21.0 ,20.9 ,20.0 ,21.0 ,19.9 ,20.9 ,21.4 ,20.7 ,19.0 ,20.3 ,21.5 ,19.4 ,181.3 ,15.5 ,15.8 ,18.0 ,4.70 ,491 ,-,17.62 ,-,0.44 ,19.41 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,24.35 ,,""
2016/5/13 11:00,-1324 ,-1781 ,DS,DS,21.0 ,19.5 ,21.1 ,19.6 ,0.27 ,19.9 ,21.1 ,16.1 ,21.3 ,21.0 ,20.9 ,20.0 ,21.0 ,19.9 ,20.9 ,21.4 ,20.8 ,19.0 ,20.3 ,21.5 ,19.5 ,181.3 ,15.5 ,15.8 ,18.5 ,4.67 ,491 ,-,17.62 ,-,0.44 ,19.59 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,23.99 ,,""
2016/5/13 17:00,-1312 ,-1773 ,DS,DS,21.1 ,19.6 ,21.2 ,19.6 ,0.26 ,19.9 ,21.1 ,16.1 ,21.3 ,21.0 ,20.9 ,20.0 ,21.0 ,20.0 ,20.9 ,21.5 ,20.8 ,19.1 ,20.3 ,21.5 ,19.5 ,181.4 ,15.5 ,15.8 ,18.6 ,4.67 ,491 ,-,17.62 ,-,0.44 ,20.63 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.9 ,23.92 ,,""
2016/5/13 23:00,-1339 ,-1793 ,DS,DS,21.1 ,19.6 ,21.2 ,19.6 ,0.28 ,19.9 ,21.2 ,16.2 ,21.3 ,21.1 ,21.0 ,20.0 ,21.1 ,20.0 ,21.0 ,21.5 ,20.8 ,19.1 ,20.3 ,21.6 ,19.5 ,181.5 ,15.5 ,15.9 ,18.7 ,4.64 ,491 ,-,17.62 ,-,0.44 ,20.06 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,23.92 ,,""
2016/5/14 5:00,-1365 ,-1814 ,DS,DS,21.1 ,19.7 ,21.3 ,19.7 ,0.27 ,19.9 ,21.2 ,16.2 ,21.3 ,21.1 ,21.0 ,20.0 ,21.1 ,20.0 ,21.0 ,21.5 ,20.8 ,19.1 ,20.4 ,21.6 ,19.6 ,181.7 ,15.5 ,15.9 ,18.8 ,4.64 ,491 ,-,17.62 ,-,0.44 ,19.88 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,18.1 ,23.90 ,,""
2016/5/14 11:00,-1407 ,-1847 ,DS,DS,21.1 ,19.7 ,21.3 ,19.6 ,0.27 ,20.0 ,21.3 ,16.3 ,21.4 ,21.1 ,21.0 ,20.1 ,21.1 ,20.1 ,21.0 ,21.5 ,20.8 ,19.1 ,20.4 ,21.7 ,19.6 ,182.0 ,15.6 ,15.9 ,19.0 ,4.64 ,491 ,-,17.62 ,-,0.45 ,20.06 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.1 ,23.77 ,,""
2016/5/14 17:00,-1399 ,-1841 ,DS,DS,21.2 ,19.7 ,21.3 ,19.7 ,0.27 ,20.0 ,21.3 ,16.3 ,21.4 ,21.1 ,21.0 ,20.1 ,21.1 ,20.1 ,21.0 ,21.5 ,20.9 ,19.2 ,20.4 ,21.7 ,19.6 ,182.0 ,15.6 ,15.9 ,19.0 ,4.54 ,491 ,-,17.62 ,-,0.45 ,19.88 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.1 ,23.54 ,,""
2016/5/14 23:00,-1414 ,-1852 ,DS,DS,21.2 ,19.8 ,21.4 ,19.7 ,0.27 ,20.0 ,21.3 ,16.3 ,21.4 ,21.1 ,21.1 ,20.2 ,21.2 ,20.1 ,21.1 ,21.6 ,20.9 ,19.2 ,20.4 ,21.7 ,19.6 ,182.1 ,15.6 ,15.9 ,18.4 ,4.48 ,491 ,-,17.62 ,-,0.45 ,19.41 ,0.06 ,0.05 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,23.16 ,,""
2016/5/15 5:00,-1396 ,-1835 ,DS,DS,21.2 ,19.8 ,21.4 ,19.7 ,0.27 ,20.0 ,21.3 ,16.2 ,21.5 ,21.2 ,21.1 ,20.2 ,21.2 ,20.1 ,21.1 ,21.6 ,20.9 ,19.2 ,20.5 ,21.7 ,19.6 ,181.9 ,15.6 ,15.9 ,18.0 ,4.48 ,491 ,-,17.62 ,-,0.45 ,19.88 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.9 ,22.63 ,,""
2016/5/15 11:00,-1379 ,-1822 ,DS,DS,21.3 ,19.8 ,21.5 ,19.7 ,0.27 ,20.1 ,21.4 ,16.2 ,21.5 ,21.2 ,21.1 ,20.2 ,21.2 ,20.2 ,21.1 ,21.7 ,21.0 ,19.3 ,20.4 ,21.8 ,19.7 ,181.9 ,15.6 ,15.9 ,17.9 ,4.41 ,491 ,-,17.62 ,-,0.45 ,19.41 ,0.06 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,22.21 ,,""
2016/5/15 17:00,-1346 ,-1793 ,DS,DS,21.3 ,19.9 ,21.5 ,19.8 ,0.27 ,20.1 ,21.4 ,16.3 ,21.5 ,21.2 ,21.1 ,20.3 ,21.3 ,20.2 ,21.1 ,21.7 ,21.0 ,19.3 ,20.5 ,21.8 ,19.7 ,181.7 ,15.6 ,15.9 ,17.5 ,4.41 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,22.01 ,,""
2016/5/15 23:00,-1344 ,-1791 ,DS,DS,21.3 ,19.9 ,21.5 ,19.8 ,0.27 ,20.1 ,21.4 ,16.3 ,21.5 ,21.3 ,21.2 ,20.3 ,21.3 ,20.2 ,21.1 ,21.7 ,21.0 ,19.3 ,20.5 ,21.8 ,19.8 ,181.6 ,15.6 ,15.9 ,17.2 ,4.27 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.04 ,1.08 ,0.67 ,0.04 ,,,,,,,17.2 ,21.72 ,,""
2016/5/16 5:00,-1313 ,-1764 ,DS,DS,21.3 ,19.9 ,21.5 ,19.8 ,0.27 ,20.1 ,21.5 ,16.3 ,21.5 ,21.3 ,21.2 ,20.3 ,21.3 ,20.2 ,21.2 ,21.7 ,21.1 ,19.4 ,20.5 ,21.8 ,19.7 ,181.5 ,15.6 ,15.9 ,17.1 ,4.27 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.1 ,21.36 ,,""
2016/5/16 11:00,-1279 ,-1735 ,DS,DS,21.4 ,19.9 ,21.6 ,19.9 ,0.27 ,20.1 ,21.5 ,16.3 ,21.6 ,21.3 ,21.2 ,20.4 ,21.3 ,20.3 ,21.2 ,21.7 ,21.1 ,19.4 ,20.5 ,21.9 ,19.8 ,181.3 ,15.6 ,15.9 ,17.6 ,4.30 ,500 ,-,17.75 ,-,0.45 ,21.00 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.0 ,21.05 ,,""
2016/5/16 17:00,-1239 ,-1708 ,DS,DS,21.4 ,19.9 ,21.5 ,19.9 ,0.27 ,20.2 ,21.5 ,16.3 ,21.6 ,21.3 ,21.3 ,20.4 ,21.3 ,20.3 ,21.2 ,21.7 ,21.1 ,19.4 ,20.5 ,21.9 ,19.8 ,181.1 ,15.6 ,15.9 ,17.4 ,4.30 ,500 ,-,17.75 ,-,0.45 ,19.88 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.1 ,20.88 ,,""
2016/5/16 23:00,-1228 ,-1700 ,DS,DS,21.4 ,19.9 ,21.5 ,19.9 ,0.27 ,20.2 ,21.5 ,16.4 ,21.6 ,21.3 ,21.3 ,20.5 ,21.4 ,20.3 ,21.3 ,21.8 ,21.1 ,19.5 ,20.6 ,21.9 ,19.9 ,181.0 ,15.7 ,15.9 ,17.6 ,4.27 ,500 ,-,17.75 ,-,0.45 ,19.88 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.3 ,20.72 ,,""
2016/5/17 5:00,-1236 ,-1709 ,DS,DS,21.5 ,20.0 ,21.6 ,20.0 ,0.28 ,20.2 ,21.5 ,16.5 ,21.7 ,21.4 ,21.3 ,20.5 ,21.4 ,20.4 ,21.3 ,21.8 ,21.2 ,19.5 ,20.6 ,21.9 ,19.9 ,181.1 ,15.7 ,15.9 ,17.8 ,4.27 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,20.67 ,,""
2016/5/17 11:00,-1252 ,-1719 ,DS,DS,21.5 ,20.0 ,21.6 ,19.9 ,0.27 ,20.2 ,21.5 ,16.5 ,21.7 ,21.4 ,21.3 ,20.5 ,21.4 ,20.4 ,21.3 ,21.8 ,21.2 ,19.5 ,20.6 ,21.9 ,19.9 ,181.2 ,15.7 ,15.9 ,18.0 ,4.98 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.3 ,20.31 ,,""
2016/5/17 17:00,-1253 ,-1718 ,DS,DS,21.5 ,20.0 ,21.7 ,20.0 ,0.27 ,20.3 ,21.6 ,16.6 ,21.7 ,21.4 ,21.3 ,20.5 ,21.4 ,20.4 ,21.3 ,21.9 ,21.1 ,19.6 ,20.6 ,22.0 ,19.9 ,181.2 ,15.7 ,15.9 ,18.1 ,5.37 ,500 ,-,17.75 ,-,0.45 ,20.16 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.3 ,20.07 ,,""
2016/5/17 23:00,-1272 ,-1728 ,DS,DS,21.5 ,20.1 ,21.7 ,20.0 ,0.28 ,20.3 ,21.6 ,16.6 ,21.7 ,21.4 ,21.4 ,20.5 ,21.5 ,20.4 ,21.3 ,21.9 ,21.1 ,19.6 ,20.6 ,22.0 ,19.9 ,181.3 ,15.7 ,15.9 ,18.2 ,5.47 ,500 ,-,17.75 ,-,0.45 ,19.88 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.3 ,19.89 ,,""
2016/5/18 5:00,-1296 ,-1747 ,DS,DS,21.5 ,20.1 ,21.7 ,20.0 ,0.26 ,20.3 ,21.6 ,16.5 ,21.7 ,21.5 ,21.4 ,20.6 ,21.5 ,20.5 ,21.4 ,21.9 ,21.1 ,19.6 ,20.7 ,22.0 ,19.9 ,181.4 ,15.7 ,16.0 ,18.0 ,4.77 ,500 ,-,17.75 ,-,0.45 ,20.16 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.2 ,19.54 ,,""
2016/5/18 11:00,-1313 ,-1761 ,DS,DS,21.5 ,20.1 ,21.7 ,20.1 ,0.27 ,20.3 ,21.6 ,16.5 ,21.8 ,21.5 ,21.4 ,20.6 ,21.5 ,20.4 ,21.4 ,21.9 ,21.2 ,19.6 ,20.7 ,22.0 ,19.9 ,181.6 ,15.7 ,16.0 ,18.5 ,4.80 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.2 ,19.17 ,,""
2016/5/18 17:00,-1304 ,-1752 ,DS,DS,21.5 ,20.1 ,21.8 ,20.1 ,0.26 ,20.3 ,21.7 ,16.6 ,21.8 ,21.5 ,21.5 ,20.7 ,21.5 ,20.5 ,21.4 ,21.9 ,21.3 ,19.7 ,20.7 ,22.0 ,19.9 ,181.5 ,15.7 ,16.0 ,18.0 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.78 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,18.93 ,,""
2016/5/18 23:00,-1337 ,-1776 ,DS,DS,21.5 ,20.1 ,21.7 ,20.1 ,0.28 ,20.3 ,21.7 ,16.5 ,21.8 ,21.5 ,21.5 ,20.7 ,21.5 ,20.5 ,21.4 ,21.9 ,21.3 ,19.7 ,20.7 ,22.1 ,20.0 ,181.8 ,15.7 ,16.0 ,17.8 ,4.93 ,500 ,-,17.75 ,-,0.45 ,20.06 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,18.80 ,,""
2016/5/19 5:00,-1343 ,-1781 ,DS,DS,21.5 ,20.1 ,21.7 ,20.1 ,0.27 ,20.4 ,21.7 ,16.5 ,21.9 ,21.5 ,21.5 ,20.7 ,21.6 ,20.5 ,21.4 ,21.9 ,21.3 ,19.7 ,20.7 ,22.1 ,19.9 ,181.8 ,15.7 ,16.0 ,17.6 ,4.99 ,500 ,-,17.75 ,-,0.45 ,19.88 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.2 ,18.46 ,,""
2016/5/19 11:00,-1358 ,-1794 ,DS,DS,21.6 ,20.1 ,21.8 ,20.1 ,0.27 ,20.4 ,21.7 ,16.6 ,21.9 ,21.5 ,21.5 ,20.7 ,21.6 ,20.5 ,21.4 ,21.9 ,21.3 ,19.7 ,20.7 ,22.1 ,20.0 ,182.0 ,15.7 ,16.0 ,18.1 ,4.96 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,18.10 ,,""
2016/5/19 17:00,-1341 ,-1779 ,DS,DS,21.6 ,20.2 ,21.8 ,20.2 ,0.27 ,20.4 ,21.7 ,16.6 ,21.9 ,21.6 ,21.5 ,20.7 ,21.6 ,20.6 ,21.5 ,22.0 ,21.3 ,19.7 ,20.8 ,22.1 ,20.0 ,182.0 ,15.7 ,16.0 ,17.6 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.78 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.6 ,43.46 ,,""
2016/5/19 23:00,-1348 ,-1784 ,DS,DS,21.6 ,20.2 ,21.8 ,20.2 ,0.27 ,20.4 ,21.8 ,16.6 ,21.9 ,21.6 ,21.5 ,20.7 ,21.6 ,20.5 ,21.5 ,22.0 ,21.3 ,19.8 ,20.8 ,22.1 ,20.0 ,182.0 ,15.7 ,16.0 ,17.7 ,4.90 ,500 ,-,17.75 ,-,0.45 ,19.97 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.5 ,43.39 ,,""
2016/5/20 5:00,-1347 ,-1782 ,DS,DS,21.6 ,20.2 ,21.9 ,20.2 ,0.27 ,20.5 ,21.7 ,16.6 ,21.9 ,21.6 ,21.5 ,20.8 ,21.6 ,20.6 ,21.5 ,22.0 ,21.3 ,19.8 ,20.8 ,22.1 ,20.0 ,182.0 ,15.7 ,16.0 ,17.6 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.88 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.5 ,43.25 ,,""
2016/5/20 11:00,-1343 ,-1780 ,DS,DS,21.7 ,20.2 ,21.9 ,20.2 ,0.27 ,20.5 ,21.8 ,16.7 ,22.0 ,21.7 ,21.6 ,20.8 ,21.7 ,20.6 ,21.5 ,22.0 ,21.4 ,19.8 ,20.8 ,22.2 ,20.1 ,182.0 ,15.7 ,16.0 ,18.0 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,43.05 ,,""
2016/5/20 17:00,-1323 ,-1760 ,DS,DS,21.7 ,20.2 ,21.9 ,20.2 ,0.26 ,20.5 ,21.8 ,16.7 ,22.0 ,21.7 ,21.6 ,20.8 ,21.7 ,20.7 ,21.5 ,22.1 ,21.4 ,19.9 ,20.8 ,22.2 ,20.1 ,181.8 ,15.7 ,16.0 ,17.7 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.69 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.5 ,42.78 ,,""
2016/5/20 23:00,-1320 ,-1756 ,DS,DS,21.7 ,20.3 ,21.9 ,20.3 ,0.28 ,20.5 ,21.8 ,16.7 ,22.0 ,21.7 ,21.6 ,20.9 ,21.7 ,20.7 ,21.6 ,22.1 ,21.3 ,19.9 ,20.9 ,22.2 ,20.2 ,181.7 ,15.7 ,16.0 ,17.7 ,4.90 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,42.63 ,,""
2016/5/21 5:00,-1304 ,-1745 ,DS,DS,21.7 ,20.3 ,21.9 ,20.3 ,0.27 ,20.5 ,21.8 ,16.7 ,22.0 ,21.7 ,21.6 ,20.9 ,21.7 ,20.7 ,21.6 ,22.1 ,21.4 ,19.9 ,20.9 ,22.2 ,20.1 ,181.6 ,15.8 ,16.0 ,17.6 ,4.90 ,500 ,-,17.75 ,-,0.45 ,20.25 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,42.47 ,,""
2016/5/21 11:00,-1298 ,-1738 ,DS,DS,21.7 ,20.3 ,21.9 ,20.3 ,0.28 ,20.5 ,21.9 ,16.7 ,22.1 ,21.7 ,21.7 ,20.9 ,21.7 ,20.7 ,21.6 ,22.1 ,21.4 ,19.9 ,20.9 ,22.2 ,20.2 ,181.6 ,15.8 ,16.0 ,17.6 ,4.90 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.04 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,42.38 ,,""
2016/5/21 17:00,-1283 ,-1729 ,DS,DS,21.7 ,20.3 ,21.9 ,20.4 ,0.27 ,20.5 ,21.9 ,16.8 ,22.1 ,21.7 ,21.7 ,20.9 ,21.8 ,20.7 ,21.6 ,22.1 ,21.5 ,20.0 ,20.9 ,22.3 ,20.2 ,181.5 ,15.8 ,16.0 ,17.6 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.04 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.4 ,42.34 ,,""
2016/5/21 23:00,-1293 ,-1738 ,DS,DS,21.7 ,20.3 ,21.9 ,20.4 ,0.28 ,20.6 ,21.9 ,16.8 ,22.1 ,21.7 ,21.7 ,20.9 ,21.8 ,20.7 ,21.6 ,22.1 ,21.5 ,20.0 ,20.9 ,22.3 ,20.3 ,181.7 ,15.8 ,16.0 ,17.8 ,4.90 ,500 ,-,17.75 ,-,0.45 ,19.69 ,0.05 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.5 ,42.38 ,,""
2016/5/22 5:00,-1283 ,-1730 ,DS,DS,21.8 ,20.4 ,22.0 ,20.4 ,0.28 ,20.6 ,21.9 ,16.9 ,22.1 ,21.7 ,21.7 ,21.0 ,21.8 ,20.8 ,21.7 ,22.2 ,21.4 ,20.0 ,21.0 ,22.3 ,20.2 ,181.6 ,15.8 ,16.1 ,18.1 ,4.93 ,500 ,-,17.75 ,-,0.45 ,19.59 ,0.04 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.7 ,42.51 ,,""
2016/5/22 11:00,-1282 ,-1728 ,DS,DS,21.8 ,20.4 ,22.0 ,20.4 ,0.28 ,20.6 ,21.9 ,17.0 ,22.1 ,21.8 ,21.7 ,21.0 ,21.8 ,20.8 ,21.7 ,22.2 ,21.5 ,20.0 ,21.0 ,22.3 ,20.3 ,181.6 ,15.8 ,16.1 ,18.7 ,4.96 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.04 ,0.03 ,1.08 ,0.67 ,0.04 ,,,,,,,17.8 ,42.64 ,,""
2016/5/22 17:00,-1265 ,-1713 ,DS,DS,21.8 ,20.4 ,22.0 ,20.5 ,0.27 ,20.6 ,21.9 ,17.0 ,22.1 ,21.8 ,21.7 ,21.0 ,21.9 ,20.8 ,21.7 ,22.2 ,21.5 ,20.1 ,21.0 ,22.3 ,20.3 ,181.5 ,15.8 ,16.1 ,19.2 ,5.06 ,500 ,-,17.75 ,-,0.45 ,19.69 ,0.04 ,0.02 ,1.08 ,0.67 ,0.04 ,,,,,,,18.0 ,42.69 ,,""
2016/5/22 23:00,-1267 ,-1713 ,DS,DS,21.8 ,20.4 ,22.0 ,20.5 ,0.28 ,20.7 ,21.9 ,17.0 ,22.1 ,21.8 ,21.7 ,21.1 ,21.9 ,20.8 ,21.7 ,22.2 ,21.5 ,20.1 ,21.0 ,22.3 ,20.3 ,181.5 ,15.8 ,16.1 ,19.6 ,5.09 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,18.0 ,42.72 ,,""
2016/5/23 5:00,-1258 ,-1708 ,DS,DS,21.8 ,20.4 ,22.1 ,20.5 ,0.27 ,20.7 ,22.0 ,17.0 ,22.2 ,21.8 ,21.7 ,21.1 ,21.9 ,20.9 ,21.7 ,22.2 ,21.5 ,20.1 ,21.0 ,22.4 ,20.3 ,181.5 ,15.8 ,16.1 ,20.1 ,5.09 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,17.9 ,42.51 ,,""
2016/5/23 11:00,-1239 ,-1700 ,DS,DS,21.9 ,20.5 ,22.1 ,20.5 ,0.28 ,20.7 ,22.0 ,17.0 ,22.2 ,21.9 ,21.8 ,21.1 ,21.9 ,20.9 ,21.7 ,22.2 ,21.5 ,20.1 ,21.0 ,22.4 ,20.4 ,181.4 ,15.8 ,16.1 ,20.9 ,5.16 ,490 ,-,17.60 ,-,0.45 ,19.59 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,18.0 ,42.39 ,,""
2016/5/23 17:00,-1220 ,-1688 ,DS,DS,21.9 ,20.5 ,22.1 ,20.6 ,0.28 ,20.7 ,22.0 ,17.0 ,22.2 ,21.9 ,21.8 ,21.1 ,21.9 ,20.9 ,21.7 ,22.2 ,21.5 ,20.1 ,21.0 ,22.4 ,20.4 ,181.2 ,15.8 ,16.1 ,21.5 ,5.22 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,18.3 ,42.34 ,,""
2016/5/23 23:00,-1232 ,-1700 ,DS,DS,22.0 ,20.6 ,22.2 ,20.6 ,0.28 ,20.7 ,22.0 ,17.0 ,22.2 ,21.9 ,21.8 ,21.1 ,21.9 ,20.9 ,21.8 ,22.3 ,21.6 ,20.2 ,21.1 ,22.5 ,20.4 ,181.3 ,15.9 ,16.1 ,21.9 ,5.22 ,500 ,-,17.75 ,-,0.45 ,19.59 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,18.7 ,42.43 ,,""
2016/5/24 5:00,-1235 ,-1702 ,DS,DS,22.0 ,20.6 ,22.2 ,20.6 ,0.28 ,20.8 ,22.1 ,17.1 ,22.2 ,21.9 ,21.8 ,21.1 ,21.9 ,20.9 ,21.8 ,22.3 ,21.6 ,20.2 ,21.1 ,22.4 ,20.5 ,181.3 ,15.9 ,16.1 ,22.3 ,5.19 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,18.7 ,42.38 ,,""
2016/5/24 11:00,-1241 ,-1698 ,DS,DS,22.0 ,20.7 ,22.2 ,20.7 ,0.28 ,20.8 ,22.1 ,17.1 ,22.3 ,21.9 ,21.9 ,21.2 ,21.9 ,21.0 ,21.8 ,22.3 ,21.6 ,20.3 ,21.1 ,22.4 ,20.5 ,181.4 ,15.9 ,16.2 ,23.1 ,5.19 ,499 ,-,17.73 ,-,0.45 ,18.84 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.1 ,42.33 ,,""
2016/5/24 17:00,-1220 ,-1688 ,DS,DS,22.0 ,20.7 ,22.2 ,20.7 ,0.28 ,20.8 ,22.1 ,17.2 ,22.3 ,21.9 ,21.9 ,21.2 ,22.0 ,21.0 ,21.8 ,22.3 ,21.6 ,20.3 ,21.1 ,22.5 ,20.5 ,181.4 ,15.9 ,16.1 ,23.3 ,5.19 ,499 ,-,17.73 ,-,0.45 ,19.50 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.3 ,42.33 ,,""
2016/5/24 23:00,-1219 ,-1700 ,DS,DS,22.0 ,20.7 ,22.2 ,20.7 ,0.27 ,20.9 ,22.1 ,17.2 ,22.3 ,22.0 ,21.9 ,21.3 ,22.0 ,21.0 ,21.9 ,22.3 ,21.7 ,20.3 ,21.2 ,22.5 ,20.5 ,181.4 ,15.9 ,16.1 ,23.1 ,5.16 ,499 ,-,17.73 ,-,0.45 ,19.22 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.3 ,42.35 ,,""
2016/5/25 5:00,-1203 ,-1692 ,DS,DS,22.1 ,20.8 ,22.3 ,20.7 ,0.28 ,20.9 ,22.1 ,17.2 ,22.3 ,22.0 ,21.9 ,21.3 ,22.0 ,21.0 ,21.9 ,22.4 ,21.7 ,20.3 ,21.2 ,22.5 ,20.6 ,181.3 ,15.9 ,16.2 ,22.7 ,5.06 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.3 ,42.35 ,,""
2016/5/25 11:00,-1200 ,-1686 ,DS,DS,22.1 ,20.8 ,22.3 ,20.7 ,0.27 ,20.9 ,22.2 ,17.3 ,22.4 ,22.0 ,21.9 ,21.3 ,22.1 ,21.1 ,21.9 ,22.4 ,21.7 ,20.4 ,21.3 ,22.6 ,20.6 ,181.3 ,15.9 ,16.2 ,22.4 ,4.36 ,499 ,-,17.73 ,-,0.45 ,19.59 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.4 ,42.41 ,,""
2016/5/25 17:00,-1198 ,-1682 ,DS,DS,22.1 ,20.8 ,22.3 ,20.8 ,0.28 ,21.0 ,22.2 ,17.3 ,22.4 ,22.0 ,22.0 ,21.3 ,22.1 ,21.1 ,21.9 ,22.4 ,21.8 ,20.4 ,21.3 ,22.6 ,20.6 ,181.2 ,15.9 ,16.2 ,22.0 ,4.36 ,499 ,-,17.73 ,-,0.45 ,19.22 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.7 ,42.47 ,,""
2016/5/25 23:00,-1200 ,-1686 ,DS,DS,22.1 ,20.8 ,22.3 ,20.8 ,0.27 ,21.0 ,22.2 ,17.4 ,22.4 ,22.0 ,22.0 ,21.3 ,22.1 ,21.1 ,21.9 ,22.4 ,21.8 ,20.5 ,21.3 ,22.6 ,20.6 ,181.2 ,15.9 ,16.2 ,21.7 ,4.36 ,499 ,-,17.73 ,-,0.45 ,19.22 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.7 ,42.48 ,,""
2016/5/26 5:00,-1197 ,-1693 ,DS,DS,22.2 ,20.9 ,22.4 ,20.9 ,0.27 ,21.0 ,22.3 ,17.4 ,22.4 ,22.1 ,22.0 ,21.4 ,22.1 ,21.2 ,21.9 ,22.5 ,21.8 ,20.5 ,21.3 ,22.6 ,20.7 ,181.2 ,15.9 ,16.2 ,21.5 ,4.36 ,499 ,-,17.73 ,-,0.45 ,19.59 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.7 ,42.41 ,,""
2016/5/26 11:00,-1189 ,-1680 ,DS,DS,22.2 ,20.9 ,22.4 ,20.9 ,0.27 ,21.0 ,22.2 ,17.4 ,22.5 ,22.1 ,22.1 ,21.4 ,22.1 ,21.2 ,22.0 ,22.5 ,21.9 ,20.5 ,21.4 ,22.7 ,20.7 ,181.2 ,15.9 ,16.2 ,22.0 ,4.33 ,499 ,-,17.73 ,-,0.45 ,19.50 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.7 ,42.47 ,,""
2016/5/26 17:00,-1154 ,-1682 ,DS,DS,22.2 ,20.9 ,22.4 ,20.9 ,0.27 ,21.1 ,22.3 ,17.5 ,22.5 ,22.1 ,22.1 ,21.4 ,22.2 ,21.3 ,22.0 ,22.5 ,21.8 ,20.5 ,21.4 ,22.7 ,20.8 ,181.0 ,15.9 ,16.2 ,21.6 ,4.26 ,499 ,-,17.73 ,-,0.45 ,19.50 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.0 ,42.55 ,,""
2016/5/26 23:00,-1138 ,-1681 ,DS,DS,22.3 ,21.0 ,22.4 ,21.0 ,0.28 ,21.1 ,22.3 ,17.5 ,22.5 ,22.2 ,22.1 ,21.5 ,22.2 ,21.3 ,22.0 ,22.6 ,21.8 ,20.6 ,21.5 ,22.7 ,20.8 ,180.9 ,15.9 ,16.2 ,21.5 ,4.23 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.0 ,42.55 ,,""
2016/5/27 5:00,-1136 ,-1688 ,DS,DS,22.3 ,21.0 ,22.5 ,21.0 ,0.28 ,21.1 ,22.3 ,17.5 ,22.6 ,22.2 ,22.1 ,21.5 ,22.2 ,21.3 ,22.1 ,22.6 ,21.9 ,20.6 ,21.5 ,22.7 ,20.9 ,180.8 ,15.9 ,16.2 ,21.4 ,4.23 ,500 ,-,17.75 ,-,0.45 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.2 ,42.56 ,,""
2016/5/27 11:00,-1167 ,-1686 ,DS,DS,22.3 ,21.0 ,22.5 ,21.0 ,0.28 ,21.2 ,22.4 ,17.6 ,22.6 ,22.2 ,22.2 ,21.5 ,22.3 ,21.3 ,22.1 ,22.6 ,21.9 ,20.7 ,21.5 ,22.8 ,20.9 ,181.1 ,16.0 ,16.2 ,21.4 ,4.33 ,500 ,-,17.75 ,-,0.45 ,20.25 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.1 ,42.47 ,,""
2016/5/27 17:00,-1161 ,-1686 ,DS,DS,22.3 ,21.1 ,22.5 ,21.1 ,0.28 ,21.2 ,22.4 ,17.6 ,22.6 ,22.3 ,22.2 ,21.6 ,22.3 ,21.3 ,22.1 ,22.6 ,21.9 ,20.7 ,21.6 ,22.8 ,20.9 ,181.1 ,16.0 ,16.2 ,21.4 ,4.36 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.9 ,42.34 ,,""
2016/5/27 23:00,-1159 ,-1688 ,DS,DS,22.3 ,21.1 ,22.6 ,21.1 ,0.28 ,21.3 ,22.4 ,17.6 ,22.7 ,22.3 ,22.2 ,21.6 ,22.3 ,21.4 ,22.1 ,22.7 ,21.9 ,20.7 ,21.6 ,22.9 ,20.9 ,181.1 ,16.0 ,16.3 ,21.1 ,4.33 ,500 ,-,17.75 ,-,0.45 ,19.13 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,42.21 ,,""
2016/5/28 5:00,-1163 ,-1689 ,DS,DS,22.4 ,21.1 ,22.6 ,21.1 ,0.28 ,21.3 ,22.4 ,17.7 ,22.7 ,22.3 ,22.2 ,21.6 ,22.3 ,21.4 ,22.2 ,22.7 ,22.0 ,20.7 ,21.6 ,22.8 ,20.9 ,181.1 ,16.0 ,16.3 ,20.9 ,4.36 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.7 ,41.92 ,,""
2016/5/28 11:00,-1157 ,-1685 ,DS,DS,22.4 ,21.1 ,22.6 ,21.2 ,0.28 ,21.3 ,22.5 ,17.7 ,22.7 ,22.3 ,22.3 ,21.7 ,22.4 ,21.5 ,22.2 ,22.7 ,22.0 ,20.8 ,21.7 ,22.9 ,20.9 ,181.1 ,16.0 ,16.3 ,21.2 ,4.33 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.5 ,41.73 ,,""
2016/5/28 17:00,-1117 ,-1678 ,DS,DS,22.4 ,21.1 ,22.7 ,21.2 ,0.28 ,21.3 ,22.5 ,17.7 ,22.8 ,22.3 ,22.3 ,21.7 ,22.4 ,21.5 ,22.2 ,22.7 ,22.1 ,20.8 ,21.7 ,22.9 ,21.0 ,180.7 ,16.0 ,16.3 ,20.6 ,4.23 ,500 ,-,17.75 ,-,0.45 ,18.94 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.6 ,41.67 ,,""
2016/5/28 23:00,-1123 ,-1685 ,DS,DS,22.4 ,21.2 ,22.7 ,21.3 ,0.27 ,21.3 ,22.5 ,17.8 ,22.8 ,22.4 ,22.3 ,21.8 ,22.4 ,21.5 ,22.2 ,22.8 ,22.2 ,20.9 ,21.7 ,22.9 ,21.0 ,180.9 ,16.0 ,16.3 ,20.4 ,4.20 ,500 ,-,17.75 ,-,0.45 ,19.59 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.5 ,41.32 ,,""
2016/5/29 5:00,-1149 ,-1689 ,DS,DS,22.4 ,21.2 ,22.7 ,21.3 ,0.27 ,21.4 ,22.6 ,17.8 ,22.8 ,22.4 ,22.4 ,21.8 ,22.5 ,21.5 ,22.3 ,22.8 ,22.1 ,20.9 ,21.7 ,22.9 ,21.0 ,181.0 ,16.0 ,16.3 ,20.3 ,4.17 ,500 ,-,17.75 ,-,0.45 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.4 ,41.15 ,,""
2016/5/29 11:00,-1144 ,-1677 ,DS,DS,22.5 ,21.2 ,22.7 ,21.3 ,0.28 ,21.5 ,22.6 ,17.8 ,22.8 ,22.4 ,22.4 ,21.9 ,22.5 ,21.5 ,22.3 ,22.8 ,22.1 ,20.9 ,21.8 ,22.9 ,21.0 ,181.0 ,16.0 ,16.3 ,20.8 ,4.14 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.6 ,41.12 ,,""
2016/5/29 17:00,-1127 ,-1681 ,DS,DS,22.5 ,21.3 ,22.7 ,21.3 ,0.27 ,21.5 ,22.6 ,17.9 ,22.9 ,22.4 ,22.4 ,21.9 ,22.5 ,21.5 ,22.3 ,22.8 ,22.2 ,20.9 ,21.8 ,22.9 ,21.1 ,180.8 ,16.0 ,16.3 ,20.3 ,4.20 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,41.10 ,,""
2016/5/29 23:00,-1139 ,-1681 ,DS,DS,22.5 ,21.3 ,22.8 ,21.4 ,0.28 ,21.5 ,22.6 ,17.9 ,22.9 ,22.5 ,22.4 ,21.9 ,22.5 ,21.6 ,22.4 ,22.9 ,22.3 ,21.0 ,21.8 ,23.1 ,21.1 ,180.9 ,16.0 ,16.3 ,20.2 ,4.10 ,500 ,-,17.75 ,-,0.45 ,19.50 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,41.02 ,,""
2016/5/30 5:00,-1130 ,-1689 ,DS,DS,22.6 ,21.3 ,22.8 ,21.4 ,0.27 ,21.5 ,22.7 ,17.9 ,22.9 ,22.5 ,22.5 ,21.9 ,22.6 ,21.7 ,22.4 ,22.9 ,22.2 ,21.0 ,21.9 ,23.1 ,21.1 ,180.9 ,16.0 ,16.3 ,20.2 ,4.07 ,500 ,-,17.75 ,-,0.45 ,19.41 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,40.94 ,,""
2016/5/30 11:00,-1125 ,-1676 ,DS,DS,22.6 ,21.3 ,22.9 ,21.4 ,0.28 ,21.5 ,22.7 ,18.0 ,23.0 ,22.5 ,22.5 ,22.0 ,22.6 ,21.7 ,22.4 ,22.9 ,22.3 ,21.1 ,21.9 ,23.1 ,21.2 ,180.9 ,16.0 ,16.4 ,20.3 ,4.07 ,500 ,-,17.75 ,-,0.45 ,19.03 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.8 ,40.84 ,,""
2016/5/30 17:00,-1118 ,-1680 ,DS,DS,22.6 ,21.4 ,22.9 ,21.5 ,0.27 ,21.6 ,22.7 ,18.0 ,23.0 ,22.6 ,22.5 ,22.0 ,22.6 ,21.7 ,22.5 ,23.0 ,22.3 ,21.1 ,21.9 ,23.1 ,21.2 ,180.8 ,16.1 ,16.3 ,20.4 ,4.07 ,500 ,-,17.75 ,-,0.45 ,19.22 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,40.76 ,,""
2016/5/30 23:00,-1122 ,-1682 ,DS,DS,22.6 ,21.4 ,22.9 ,21.5 ,0.27 ,21.6 ,22.8 ,18.0 ,23.0 ,22.6 ,22.5 ,22.0 ,22.7 ,21.7 ,22.5 ,22.9 ,22.4 ,21.1 ,22.0 ,23.1 ,21.2 ,180.9 ,16.0 ,16.4 ,20.4 ,3.97 ,500 ,-,17.75 ,-,0.45 ,19.31 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,40.66 ,,""
2016/5/31 5:00,-1117 ,-1684 ,DS,DS,22.7 ,21.5 ,22.9 ,21.5 ,0.27 ,21.7 ,22.8 ,18.1 ,23.1 ,22.7 ,22.6 ,22.1 ,22.7 ,21.8 ,22.5 ,23.0 ,22.4 ,21.1 ,22.0 ,23.1 ,21.3 ,180.9 ,16.1 ,16.4 ,20.4 ,3.99 ,500 ,-,17.75 ,-,0.45 ,18.94 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.8 ,40.51 ,,""
2016/5/31 11:00,-1100 ,-1677 ,DS,DS,22.7 ,21.5 ,22.9 ,21.6 ,0.27 ,21.7 ,22.8 ,18.1 ,23.1 ,22.7 ,22.6 ,22.1 ,22.7 ,21.8 ,22.5 ,23.0 ,22.4 ,21.1 ,22.0 ,23.1 ,21.3 ,180.7 ,16.1 ,16.4 ,20.9 ,4.04 ,500 ,-,17.75 ,-,0.45 ,18.66 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,19.7 ,40.43 ,,""
2016/5/31 17:00,-1048 ,-1671 ,DS,DS,22.7 ,21.5 ,23.0 ,21.6 ,0.27 ,21.7 ,22.8 ,18.1 ,23.1 ,22.7 ,22.7 ,22.2 ,22.8 ,21.9 ,22.6 ,23.1 ,22.4 ,21.2 ,22.1 ,23.2 ,21.3 ,180.4 ,16.1 ,16.4 ,20.7 ,4.07 ,500 ,-,17.75 ,-,0.45 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,40.43 ,,""
2016/5/31 23:00,-1041 ,-1670 ,DS,DS,22.8 ,21.6 ,23.0 ,21.7 ,0.27 ,21.7 ,22.9 ,18.1 ,23.2 ,22.7 ,22.7 ,22.3 ,22.8 ,21.9 ,22.6 ,23.1 ,22.4 ,21.3 ,22.1 ,23.3 ,21.4 ,180.4 ,16.1 ,16.4 ,20.8 ,4.10 ,500 ,-,17.75 ,-,0.45 ,18.94 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,19.9 ,40.43 ,,""
2016/6/1 5:00,-1058 ,-1679 ,DS,DS,22.8 ,21.6 ,23.1 ,21.7 ,0.27 ,21.8 ,22.9 ,18.2 ,23.2 ,22.7 ,22.7 ,22.3 ,22.8 ,21.9 ,22.6 ,23.1 ,22.5 ,21.3 ,22.1 ,23.3 ,21.4 ,180.3 ,16.1 ,16.4 ,20.8 ,4.07 ,500 ,-,17.45 ,-,0.45 ,18.66 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.9 ,40.30 ,,""
2016/6/1 11:00,-1033 ,-1668 ,DS,DS,22.8 ,21.6 ,23.1 ,21.7 ,0.28 ,21.7 ,22.9 ,18.0 ,23.2 ,22.8 ,22.7 ,22.3 ,22.8 ,21.9 ,22.6 ,23.1 ,22.5 ,21.3 ,22.1 ,23.3 ,21.4 ,180.2 ,16.1 ,16.4 ,21.2 ,3.97 ,500 ,-,17.45 ,-,0.45 ,19.59 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.2 ,40.11 ,,""
2016/6/1 17:00,-1041 ,-1671 ,DS,DS,22.9 ,21.7 ,23.1 ,21.7 ,0.27 ,21.8 ,22.9 ,17.9 ,23.3 ,22.8 ,22.7 ,22.3 ,22.9 ,21.9 ,22.7 ,23.2 ,22.5 ,21.3 ,22.1 ,23.3 ,21.4 ,180.2 ,16.1 ,16.4 ,20.9 ,3.97 ,500 ,-,17.45 ,-,0.45 ,19.31 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.5 ,40.03 ,,""
2016/6/1 23:00,-1048 ,-1679 ,DS,DS,22.9 ,21.7 ,23.1 ,21.8 ,0.27 ,21.9 ,22.9 ,18.1 ,23.3 ,22.8 ,22.8 ,22.4 ,22.9 ,22.0 ,22.7 ,23.2 ,22.6 ,21.3 ,22.2 ,23.4 ,21.5 ,180.3 ,16.2 ,16.4 ,19.6 ,3.81 ,500 ,-,17.45 ,-,0.45 ,19.31 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.5 ,39.75 ,,""
2016/6/2 5:00,-1055 ,-1684 ,DS,DS,22.9 ,21.7 ,23.1 ,21.8 ,0.27 ,21.9 ,23.0 ,18.1 ,23.3 ,22.9 ,22.8 ,22.4 ,22.9 ,22.0 ,22.7 ,23.2 ,22.7 ,21.4 ,22.3 ,23.4 ,21.5 ,180.4 ,16.1 ,16.4 ,19.2 ,3.70 ,500 ,-,17.45 ,-,0.45 ,18.75 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.4 ,39.25 ,,""
2016/6/2 11:00,-1066 ,-1680 ,DS,DS,22.9 ,21.7 ,23.1 ,21.8 ,0.28 ,21.9 ,23.0 ,17.9 ,23.3 ,22.9 ,22.8 ,22.4 ,22.9 ,21.9 ,22.7 ,23.3 ,22.6 ,21.3 ,22.2 ,23.5 ,21.5 ,180.5 ,16.2 ,16.5 ,19.5 ,3.68 ,500 ,-,17.45 ,-,0.45 ,19.59 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.1 ,38.97 ,,""
2016/6/2 17:00,-1090 ,-1690 ,DS,DS,22.9 ,21.7 ,23.2 ,21.8 ,0.27 ,21.9 ,23.0 ,18.0 ,23.4 ,22.9 ,22.9 ,22.5 ,23.0 ,22.0 ,22.8 ,23.3 ,22.6 ,21.4 ,22.3 ,23.4 ,21.5 ,180.6 ,16.2 ,16.4 ,19.0 ,3.57 ,500 ,-,17.45 ,-,0.45 ,18.75 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.3 ,38.77 ,,""
2016/6/2 23:00,-1138 ,-1707 ,DS,DS,22.9 ,21.8 ,23.3 ,21.9 ,0.27 ,21.9 ,23.1 ,18.0 ,23.4 ,22.9 ,22.9 ,22.5 ,23.0 ,22.1 ,22.8 ,23.3 ,22.7 ,21.4 ,22.3 ,23.5 ,21.6 ,180.9 ,16.2 ,16.5 ,18.4 ,3.50 ,499 ,-,17.44 ,-,0.45 ,18.84 ,0.04 ,0.03 ,1.08 ,0.66 ,0.04 ,,,,,,,20.4 ,38.34 ,,""
2016/6/3 5:00,-1166 ,-1726 ,DS,DS,22.9 ,21.8 ,23.3 ,21.9 ,0.28 ,22.0 ,23.1 ,18.0 ,23.5 ,23.0 ,22.9 ,22.6 ,23.1 ,22.1 ,22.8 ,23.3 ,22.7 ,21.5 ,22.4 ,23.5 ,21.6 ,181.0 ,16.2 ,16.5 ,18.1 ,3.47 ,500 ,-,17.45 ,-,0.45 ,19.69 ,0.04 ,0.03 ,1.08 ,0.66 ,0.04 ,,,,,,,20.2 ,37.66 ,,""
2016/6/3 11:00,-1175 ,-1733 ,DS,DS,23.0 ,21.8 ,23.3 ,21.9 ,0.28 ,22.0 ,23.1 ,18.0 ,23.5 ,22.9 ,22.9 ,22.6 ,23.1 ,22.1 ,22.9 ,23.4 ,22.8 ,21.4 ,22.4 ,23.5 ,21.6 ,181.1 ,16.2 ,16.5 ,18.5 ,3.44 ,500 ,-,17.45 ,-,0.45 ,19.50 ,0.04 ,0.03 ,1.07 ,0.66 ,0.04 ,,,,,,,19.8 ,37.16 ,,""
2016/6/3 17:00,-1155 ,-1716 ,DS,DS,23.0 ,21.9 ,23.3 ,22.0 ,0.28 ,22.0 ,23.1 ,18.0 ,23.5 ,23.0 ,22.9 ,22.6 ,23.1 ,22.2 ,22.9 ,23.4 ,22.8 ,21.5 ,22.4 ,23.6 ,21.6 ,181.0 ,16.2 ,16.5 ,17.7 ,3.37 ,500 ,-,17.45 ,-,0.45 ,19.78 ,0.03 ,0.03 ,1.08 ,0.66 ,0.04 ,,,,,,,19.6 ,36.93 ,,""
2016/6/3 23:00,-1169 ,-1730 ,DS,DS,23.1 ,21.9 ,23.3 ,22.0 ,0.28 ,22.1 ,23.2 ,18.1 ,23.5 ,23.1 ,23.0 ,22.6 ,23.1 ,22.2 ,22.9 ,23.5 ,22.8 ,21.5 ,22.5 ,23.6 ,21.7 ,181.2 ,16.2 ,16.5 ,17.7 ,3.37 ,500 ,-,17.45 ,-,0.45 ,19.50 ,0.04 ,0.03 ,1.07 ,0.66 ,0.04 ,,,,,,,19.5 ,36.71 ,,""
2016/6/4 5:00,-1157 ,-1715 ,DS,DS,23.1 ,21.9 ,23.4 ,22.0 ,0.28 ,22.1 ,23.2 ,18.1 ,23.6 ,23.1 ,23.0 ,22.7 ,23.1 ,22.2 ,22.9 ,23.5 ,22.9 ,21.5 ,22.5 ,23.6 ,21.7 ,181.1 ,16.2 ,16.5 ,17.7 ,3.37 ,500 ,-,17.45 ,-,0.45 ,19.31 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.6 ,36.40 ,,""
2016/6/4 11:00,-1143 ,-1703 ,DS,DS,23.1 ,21.9 ,23.4 ,22.1 ,0.27 ,22.1 ,23.3 ,18.2 ,23.6 ,23.1 ,23.1 ,22.7 ,23.2 ,22.2 ,23.0 ,23.5 ,22.8 ,21.6 ,22.5 ,23.7 ,21.7 ,181.0 ,16.2 ,16.5 ,18.4 ,3.34 ,500 ,-,17.45 ,-,0.45 ,19.03 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.6 ,36.28 ,,""
2016/6/4 17:00,-1111 ,-1689 ,DS,DS,23.1 ,21.9 ,23.5 ,22.1 ,0.28 ,22.2 ,23.3 ,18.2 ,23.7 ,23.1 ,23.1 ,22.8 ,23.2 ,22.3 ,23.0 ,23.5 ,22.9 ,21.6 ,22.6 ,23.7 ,21.8 ,180.8 ,16.2 ,16.5 ,18.6 ,3.34 ,500 ,-,17.45 ,-,0.45 ,19.31 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.9 ,36.38 ,,""
2016/6/4 23:00,-1131 ,-1698 ,DS,DS,23.2 ,22.0 ,23.5 ,22.1 ,0.28 ,22.2 ,23.3 ,18.3 ,23.7 ,23.2 ,23.1 ,22.8 ,23.3 ,22.3 ,23.1 ,23.6 ,22.9 ,21.6 ,22.6 ,23.7 ,21.8 ,180.9 ,16.2 ,16.5 ,19.0 ,3.31 ,500 ,-,17.45 ,-,0.45 ,19.78 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.1 ,36.37 ,,""
2016/6/5 5:00,-1123 ,-1689 ,DS,DS,23.2 ,22.0 ,23.5 ,22.1 ,0.28 ,22.2 ,23.3 ,18.3 ,23.7 ,23.2 ,23.1 ,22.8 ,23.3 ,22.3 ,23.1 ,23.6 ,23.0 ,21.7 ,22.6 ,23.7 ,21.8 ,180.9 ,16.3 ,16.5 ,19.2 ,3.27 ,500 ,-,17.45 ,-,0.45 ,18.84 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.2 ,36.34 ,,""
2016/6/5 11:00,-1121 ,-1688 ,DS,DS,23.2 ,22.0 ,23.5 ,22.2 ,0.28 ,22.2 ,23.4 ,18.4 ,23.7 ,23.2 ,23.1 ,22.8 ,23.3 ,22.4 ,23.1 ,23.6 ,23.0 ,21.7 ,22.6 ,23.8 ,21.9 ,180.9 ,16.3 ,16.5 ,19.8 ,3.31 ,500 ,-,17.45 ,-,0.45 ,19.03 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.6 ,36.39 ,,""
2016/6/5 17:00,-1138 ,-1700 ,DS,DS,23.3 ,22.1 ,23.5 ,22.2 ,0.27 ,22.3 ,23.4 ,18.4 ,23.7 ,23.2 ,23.2 ,22.9 ,23.3 ,22.4 ,23.1 ,23.7 ,23.0 ,21.7 ,22.7 ,23.8 ,21.9 ,180.9 ,16.3 ,16.5 ,19.9 ,3.31 ,499 ,-,17.44 ,-,0.45 ,18.56 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.8 ,36.40 ,,""
2016/6/5 23:00,-1178 ,-1729 ,DS,DS,23.3 ,22.1 ,23.6 ,22.3 ,0.28 ,22.3 ,23.4 ,18.5 ,23.7 ,23.3 ,23.2 ,22.9 ,23.3 ,22.4 ,23.1 ,23.7 ,23.0 ,21.7 ,22.7 ,23.8 ,21.9 ,181.2 ,16.3 ,16.5 ,19.9 ,3.31 ,499 ,-,17.44 ,-,0.45 ,19.22 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.7 ,36.16 ,,""
2016/6/6 5:00,-1193 ,-1737 ,DS,DS,23.3 ,22.1 ,23.6 ,22.3 ,0.27 ,22.3 ,23.5 ,18.5 ,23.8 ,23.3 ,23.3 ,22.9 ,23.4 ,22.4 ,23.2 ,23.7 ,23.1 ,21.8 ,22.8 ,23.9 ,21.9 ,181.3 ,16.3 ,16.6 ,19.8 ,3.24 ,500 ,-,17.45 ,-,0.45 ,19.03 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.5 ,35.82 ,,""
2016/6/6 11:00,-1209 ,-1747 ,DS,DS,23.3 ,22.2 ,23.7 ,22.3 ,0.28 ,22.4 ,23.5 ,18.5 ,23.8 ,23.3 ,23.3 ,23.0 ,23.4 ,22.5 ,23.2 ,23.7 ,23.1 ,21.8 ,22.8 ,23.9 ,21.9 ,181.4 ,16.3 ,16.5 ,20.1 ,3.21 ,492 ,-,17.34 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.07 ,0.66 ,0.04 ,,,,,,,20.1 ,35.58 ,,""
2016/6/6 17:00,-1193 ,-1732 ,DS,DS,23.3 ,22.2 ,23.7 ,22.3 ,0.27 ,22.4 ,23.5 ,18.5 ,23.9 ,23.3 ,23.3 ,23.0 ,23.4 ,22.5 ,23.3 ,23.8 ,23.1 ,21.8 ,22.8 ,23.9 ,22.0 ,181.3 ,16.3 ,16.6 ,20.0 ,3.24 ,492 ,-,17.34 ,-,0.44 ,19.50 ,0.03 ,0.03 ,1.07 ,0.66 ,0.04 ,,,,,,,20.1 ,35.34 ,,""
2016/6/6 23:00,-1204 ,-1740 ,DS,DS,23.4 ,22.2 ,23.7 ,22.3 ,0.28 ,22.4 ,23.5 ,18.6 ,23.9 ,23.4 ,23.3 ,23.1 ,23.5 ,22.6 ,23.3 ,23.8 ,23.1 ,21.9 ,22.9 ,23.9 ,22.0 ,181.4 ,16.3 ,16.6 ,19.7 ,3.11 ,492 ,-,17.34 ,-,0.44 ,19.41 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.0 ,35.12 ,,""
2016/6/7 5:00,-1189 ,-1727 ,DS,DS,23.5 ,22.2 ,23.7 ,22.4 ,0.28 ,22.4 ,23.6 ,18.6 ,23.9 ,23.4 ,23.4 ,23.1 ,23.5 ,22.6 ,23.3 ,23.8 ,23.1 ,21.9 ,22.9 ,24.0 ,22.1 ,181.3 ,16.3 ,16.6 ,19.7 ,3.13 ,492 ,-,17.34 ,-,0.44 ,19.31 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,19.9 ,34.61 ,,""
2016/6/7 11:00,-1180 ,-1720 ,DS,DS,23.5 ,22.3 ,23.7 ,22.4 ,0.28 ,22.5 ,23.6 ,18.6 ,23.9 ,23.5 ,23.4 ,23.1 ,23.5 ,22.6 ,23.3 ,23.8 ,23.1 ,21.9 ,22.9 ,24.0 ,22.0 ,181.2 ,16.4 ,16.6 ,19.9 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.22 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,19.9 ,34.50 ,,""
2016/6/7 17:00,-1155 ,-1702 ,DS,DS,23.5 ,22.3 ,23.8 ,22.4 ,0.27 ,22.5 ,23.6 ,18.6 ,24.0 ,23.5 ,23.4 ,23.1 ,23.5 ,22.6 ,23.4 ,23.9 ,23.2 ,22.0 ,22.9 ,24.0 ,22.1 ,181.1 ,16.4 ,16.6 ,20.1 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.41 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.0 ,34.43 ,,""
2016/6/7 23:00,-1153 ,-1700 ,DS,DS,23.5 ,22.3 ,23.8 ,22.5 ,0.27 ,22.5 ,23.7 ,18.7 ,24.0 ,23.5 ,23.5 ,23.2 ,23.6 ,22.7 ,23.4 ,23.9 ,23.3 ,22.0 ,22.9 ,24.1 ,22.1 ,181.1 ,16.4 ,16.6 ,20.1 ,3.13 ,492 ,-,17.34 ,-,0.44 ,19.31 ,0.05 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.1 ,34.39 ,,""
2016/6/8 5:00,-1151 ,-1697 ,DS,DS,23.5 ,22.4 ,23.8 ,22.5 ,0.27 ,22.6 ,23.7 ,18.7 ,24.0 ,23.5 ,23.5 ,23.2 ,23.6 ,22.7 ,23.4 ,23.9 ,23.3 ,22.1 ,23.0 ,24.1 ,22.2 ,181.1 ,16.4 ,16.6 ,20.2 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.50 ,0.05 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.1 ,34.27 ,,""
2016/6/8 11:00,-1144 ,-1690 ,DS,DS,23.6 ,22.4 ,23.8 ,22.5 ,0.27 ,22.6 ,23.7 ,18.8 ,24.0 ,23.5 ,23.5 ,23.2 ,23.6 ,22.7 ,23.4 ,23.9 ,23.3 ,22.1 ,23.0 ,24.1 ,22.2 ,181.1 ,16.4 ,16.7 ,20.8 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.22 ,0.05 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.1 ,34.20 ,,""
2016/6/8 17:00,-1131 ,-1686 ,DS,DS,23.7 ,22.4 ,23.9 ,22.5 ,0.28 ,22.6 ,23.7 ,18.8 ,24.1 ,23.6 ,23.5 ,23.3 ,23.7 ,22.8 ,23.5 ,24.0 ,23.3 ,22.1 ,23.1 ,24.0 ,22.2 ,181.0 ,16.4 ,16.7 ,20.9 ,3.11 ,492 ,-,17.34 ,-,0.44 ,19.03 ,0.05 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.4 ,34.23 ,,""
2016/6/8 23:00,-1142 ,-1690 ,DS,DS,23.7 ,22.4 ,23.9 ,22.6 ,0.28 ,22.6 ,23.8 ,18.8 ,24.1 ,23.6 ,23.5 ,23.3 ,23.7 ,22.8 ,23.5 ,24.0 ,23.4 ,22.1 ,23.1 ,24.1 ,22.3 ,181.1 ,16.4 ,16.7 ,20.9 ,3.11 ,492 ,-,17.34 ,-,0.44 ,19.31 ,0.05 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.4 ,34.25 ,,""
2016/6/9 5:00,-1140 ,-1692 ,DS,DS,23.7 ,22.5 ,23.9 ,22.6 ,0.27 ,22.7 ,23.8 ,18.9 ,24.1 ,23.7 ,23.6 ,23.3 ,23.7 ,22.8 ,23.5 ,24.0 ,23.4 ,22.2 ,23.1 ,24.2 ,22.3 ,181.1 ,16.4 ,16.7 ,21.0 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.03 ,0.05 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.5 ,34.22 ,,""
2016/6/9 11:00,-1123 ,-1685 ,DS,DS,23.7 ,22.5 ,24.0 ,22.7 ,0.28 ,22.7 ,23.8 ,18.9 ,24.2 ,23.7 ,23.6 ,23.3 ,23.7 ,22.8 ,23.6 ,24.1 ,23.5 ,22.2 ,23.1 ,24.2 ,22.3 ,181.0 ,16.4 ,16.7 ,21.3 ,3.08 ,492 ,-,17.34 ,-,0.44 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.5 ,34.13 ,,""
2016/6/9 17:00,-1091 ,-1680 ,DS,DS,23.8 ,22.6 ,24.0 ,22.7 ,0.28 ,22.7 ,23.8 ,19.0 ,24.2 ,23.7 ,23.7 ,23.4 ,23.8 ,22.9 ,23.6 ,24.1 ,23.4 ,22.2 ,23.2 ,24.3 ,22.3 ,180.7 ,16.4 ,16.7 ,21.4 ,3.50 ,492 ,-,17.34 ,-,0.44 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.6 ,34.20 ,,""
2016/6/9 23:00,-1099 ,-1687 ,DS,DS,23.8 ,22.6 ,24.0 ,22.7 ,0.28 ,22.8 ,23.9 ,19.0 ,24.2 ,23.7 ,23.7 ,23.4 ,23.8 ,22.9 ,23.6 ,24.1 ,23.5 ,22.3 ,23.2 ,24.2 ,22.4 ,180.8 ,16.4 ,16.7 ,21.7 ,3.44 ,492 ,-,17.34 ,-,0.44 ,19.22 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.7 ,34.26 ,,""
2016/6/10 5:00,-1118 ,-1686 ,DS,DS,23.8 ,22.6 ,24.0 ,22.8 ,0.28 ,22.8 ,23.9 ,19.1 ,24.2 ,23.7 ,23.7 ,23.5 ,23.8 ,22.9 ,23.6 ,24.1 ,23.5 ,22.3 ,23.2 ,24.3 ,22.4 ,180.9 ,16.5 ,16.7 ,21.9 ,3.42 ,492 ,-,17.34 ,-,0.44 ,19.03 ,0.03 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.7 ,34.23 ,,""
2016/6/10 11:00,-1131 ,-1690 ,DS,DS,23.8 ,22.6 ,24.1 ,22.8 ,0.27 ,22.8 ,23.9 ,19.1 ,24.3 ,23.8 ,23.7 ,23.5 ,23.8 ,22.9 ,23.7 ,24.2 ,23.5 ,22.3 ,23.3 ,24.3 ,22.4 ,181.1 ,16.5 ,16.7 ,22.6 ,3.47 ,492 ,-,17.34 ,-,0.44 ,18.84 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.8 ,34.14 ,,""
2016/6/10 17:00,-1136 ,-1692 ,DS,DS,23.8 ,22.7 ,24.1 ,22.8 ,0.27 ,22.9 ,24.0 ,19.2 ,24.3 ,23.8 ,23.8 ,23.5 ,23.9 ,23.0 ,23.7 ,24.2 ,23.5 ,22.4 ,23.3 ,24.4 ,22.5 ,181.1 ,16.5 ,16.8 ,22.5 ,3.47 ,492 ,-,17.34 ,-,0.44 ,19.22 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,21.0 ,33.69 ,,""
2016/6/10 23:00,-1155 ,-1698 ,DS,DS,23.9 ,22.7 ,24.2 ,22.8 ,0.28 ,22.9 ,24.0 ,19.2 ,24.3 ,23.8 ,23.8 ,23.5 ,23.9 ,23.0 ,23.7 ,24.2 ,23.6 ,22.4 ,23.3 ,24.3 ,22.5 ,181.3 ,16.5 ,16.8 ,22.2 ,3.44 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,21.1 ,33.49 ,,""
2016/6/11 5:00,-1161 ,-1699 ,DS,DS,23.9 ,22.7 ,24.2 ,22.9 ,0.27 ,22.9 ,24.0 ,19.2 ,24.4 ,23.9 ,23.9 ,23.6 ,24.0 ,23.1 ,23.7 ,24.3 ,23.6 ,22.4 ,23.4 ,24.4 ,22.5 ,181.3 ,16.5 ,16.8 ,22.0 ,3.34 ,491 ,-,17.32 ,-,0.44 ,18.66 ,0.04 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,21.0 ,33.21 ,,""
2016/6/11 11:00,-1166 ,-1695 ,DS,DS,23.9 ,22.7 ,24.2 ,22.9 ,0.27 ,22.9 ,24.1 ,19.2 ,24.4 ,23.9 ,23.9 ,23.7 ,24.0 ,23.1 ,23.8 ,24.3 ,23.7 ,22.4 ,23.4 ,24.4 ,22.5 ,181.4 ,16.5 ,16.8 ,22.4 ,3.21 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.9 ,33.07 ,,""
2016/6/11 17:00,-1138 ,-1680 ,DS,DS,24.0 ,22.8 ,24.2 ,22.9 ,0.28 ,23.0 ,24.1 ,19.2 ,24.4 ,23.9 ,23.9 ,23.6 ,24.0 ,23.1 ,23.8 ,24.3 ,23.6 ,22.5 ,23.4 ,24.4 ,22.6 ,181.3 ,16.5 ,16.8 ,21.7 ,3.24 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.05 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.9 ,31.51 ,,""
2016/6/11 23:00,-1150 ,-1689 ,DS,DS,24.0 ,22.8 ,24.3 ,22.9 ,0.28 ,23.0 ,24.1 ,19.3 ,24.4 ,24.0 ,23.9 ,23.7 ,24.0 ,23.1 ,23.8 ,24.4 ,23.7 ,22.5 ,23.5 ,24.5 ,22.6 ,181.4 ,16.5 ,16.8 ,21.7 ,3.24 ,491 ,-,17.32 ,-,0.44 ,18.66 ,0.05 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,21.0 ,31.50 ,,""
2016/6/12 5:00,-1133 ,-1681 ,DS,DS,24.0 ,22.8 ,24.3 ,23.0 ,0.28 ,23.0 ,24.1 ,19.3 ,24.5 ,24.0 ,24.0 ,23.7 ,24.1 ,23.2 ,23.8 ,24.4 ,23.8 ,22.5 ,23.5 ,24.5 ,22.7 ,181.4 ,16.5 ,16.8 ,21.8 ,3.21 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.05 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.9 ,31.41 ,,""
2016/6/12 11:00,-1121 ,-1677 ,DS,DS,24.1 ,22.9 ,24.3 ,23.0 ,0.28 ,23.0 ,24.1 ,19.3 ,24.5 ,24.0 ,24.0 ,23.7 ,24.1 ,23.2 ,23.9 ,24.4 ,23.8 ,22.6 ,23.5 ,24.5 ,22.6 ,181.3 ,16.5 ,16.8 ,22.3 ,3.24 ,491 ,-,17.32 ,-,0.44 ,19.31 ,0.05 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.8 ,31.31 ,,""
2016/6/12 17:00,-1091 ,-1675 ,DS,DS,24.1 ,22.9 ,24.4 ,23.0 ,0.28 ,23.1 ,24.2 ,19.3 ,24.5 ,24.0 ,24.0 ,23.7 ,24.1 ,23.3 ,23.9 ,24.4 ,23.8 ,22.6 ,23.5 ,24.6 ,22.7 ,181.1 ,16.5 ,16.8 ,22.3 ,3.18 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.05 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,21.1 ,31.37 ,,""
2016/6/12 23:00,-1083 ,-1672 ,DS,DS,24.1 ,22.9 ,24.4 ,23.1 ,0.28 ,23.1 ,24.2 ,19.4 ,24.5 ,24.1 ,24.0 ,23.7 ,24.1 ,23.3 ,23.9 ,24.5 ,23.8 ,22.7 ,23.5 ,24.6 ,22.7 ,181.2 ,16.6 ,16.8 ,22.3 ,3.11 ,491 ,-,17.32 ,-,0.44 ,18.38 ,0.06 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,21.1 ,31.37 ,,""
2016/6/13 5:00,-1059 ,-1675 ,DS,DS,24.2 ,23.0 ,24.4 ,23.1 ,0.28 ,23.1 ,24.2 ,19.4 ,24.6 ,24.1 ,24.1 ,23.8 ,24.2 ,23.3 ,24.0 ,24.5 ,23.8 ,22.7 ,23.5 ,24.6 ,22.7 ,181.1 ,16.6 ,16.8 ,22.3 ,3.21 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.06 ,0.01 ,1.07 ,0.66 ,0.04 ,,,,,,,20.0 ,31.27 ,,""
2016/6/13 11:00,-1031 ,-1669 ,DS,DS,24.2 ,22.9 ,24.4 ,23.1 ,0.28 ,23.1 ,24.3 ,19.5 ,24.6 ,24.1 ,24.1 ,23.8 ,24.2 ,23.3 ,24.0 ,24.5 ,23.9 ,22.7 ,23.5 ,24.6 ,22.8 ,180.9 ,16.6 ,16.8 ,22.3 ,3.47 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.02 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,21.0 ,31.08 ,,""
2016/6/13 17:00,-1003 ,-1664 ,DS,DS,24.2 ,23.0 ,24.4 ,23.1 ,0.28 ,23.1 ,24.3 ,19.5 ,24.6 ,24.2 ,24.1 ,23.9 ,24.2 ,23.4 ,24.0 ,24.5 ,23.9 ,22.8 ,23.6 ,24.7 ,22.9 ,180.6 ,16.6 ,16.9 ,22.0 ,3.94 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.02 ,0.00 ,1.07 ,0.66 ,0.04 ,,,,,,,20.9 ,30.86 ,,""
2016/6/13 23:00,-992 ,-1668 ,DS,DS,24.2 ,23.0 ,24.5 ,23.2 ,0.28 ,23.2 ,24.3 ,19.5 ,24.6 ,24.2 ,24.1 ,23.9 ,24.2 ,23.4 ,24.0 ,24.5 ,23.9 ,22.8 ,23.6 ,24.7 ,22.9 ,180.6 ,16.6 ,16.9 ,21.9 ,3.94 ,491 ,-,17.32 ,-,0.44 ,18.28 ,0.02 ,0.00 ,1.07 ,0.66 ,0.04 ,,,,,,,20.6 ,30.62 ,,""
2016/6/14 5:00,-1001 ,-1673 ,DS,DS,24.2 ,23.0 ,24.5 ,23.2 ,0.27 ,23.2 ,24.4 ,19.6 ,24.7 ,24.2 ,24.1 ,23.9 ,24.3 ,23.4 ,24.0 ,24.6 ,24.0 ,22.8 ,23.6 ,24.7 ,22.9 ,180.6 ,16.6 ,16.9 ,21.7 ,3.81 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.5 ,30.45 ,,""
2016/6/14 11:00,-1029 ,-1671 ,DS,DS,24.2 ,23.1 ,24.5 ,23.2 ,0.28 ,23.2 ,24.4 ,19.6 ,24.7 ,24.2 ,24.2 ,23.9 ,24.3 ,23.5 ,24.1 ,24.6 ,24.0 ,22.8 ,23.7 ,24.7 ,22.9 ,180.8 ,16.6 ,16.9 ,21.7 ,4.02 ,491 ,-,17.32 ,-,0.44 ,18.75 ,0.03 ,0.01 ,1.08 ,0.66 ,0.04 ,,,,,,,20.5 ,30.30 ,,""
2016/6/14 17:00,-1048 ,-1679 ,DS,DS,24.3 ,23.1 ,24.5 ,23.2 ,0.27 ,23.3 ,24.4 ,19.7 ,24.7 ,24.2 ,24.2 ,23.9 ,24.3 ,23.5 ,24.1 ,24.6 ,24.0 ,22.9 ,23.7 ,24.7 ,22.9 ,181.0 ,16.6 ,16.9 ,21.7 ,4.01 ,491 ,-,17.32 ,-,0.44 ,18.94 ,0.03 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.5 ,30.18 ,,""
2016/6/14 23:00,-1085 ,-1686 ,DS,DS,24.3 ,23.1 ,24.6 ,23.3 ,0.28 ,23.3 ,24.4 ,19.6 ,24.7 ,24.3 ,24.2 ,24.0 ,24.3 ,23.5 ,24.2 ,24.7 ,24.0 ,22.9 ,23.7 ,24.7 ,22.9 ,181.2 ,16.6 ,16.9 ,21.5 ,3.94 ,491 ,-,17.32 ,-,0.44 ,18.75 ,0.04 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.5 ,29.96 ,,""
2016/6/15 5:00,-1097 ,-1689 ,DS,DS,24.4 ,23.1 ,24.6 ,23.3 ,0.28 ,23.3 ,24.5 ,19.6 ,24.7 ,24.3 ,24.2 ,24.0 ,24.4 ,23.5 ,24.2 ,24.7 ,24.0 ,22.9 ,23.8 ,24.8 ,22.9 ,181.3 ,16.7 ,16.9 ,21.4 ,3.94 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.4 ,29.72 ,,""
2016/6/15 11:00,-1117 ,-1697 ,DS,DS,24.3 ,23.1 ,24.6 ,23.3 ,0.28 ,23.3 ,24.5 ,19.7 ,24.8 ,24.3 ,24.3 ,24.0 ,24.4 ,23.5 ,24.2 ,24.7 ,24.1 ,22.9 ,23.8 ,24.8 ,22.9 ,181.5 ,16.7 ,16.9 ,21.4 ,3.94 ,501 ,-,17.47 ,-,0.45 ,19.50 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.3 ,29.55 ,,""
2016/6/15 17:00,-1103 ,-1683 ,DS,DS,24.4 ,23.2 ,24.7 ,23.3 ,0.27 ,23.3 ,24.5 ,19.7 ,24.9 ,24.3 ,24.3 ,24.0 ,24.4 ,23.5 ,24.2 ,24.7 ,24.1 ,22.9 ,23.8 ,24.9 ,22.9 ,181.5 ,16.7 ,17.0 ,21.2 ,3.94 ,491 ,-,17.32 ,-,0.44 ,18.94 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.4 ,29.42 ,,""
2016/6/15 23:00,-1102 ,-1677 ,DS,DS,24.4 ,23.2 ,24.7 ,23.3 ,0.28 ,23.3 ,24.5 ,19.7 ,24.8 ,24.3 ,24.3 ,24.1 ,24.4 ,23.6 ,24.2 ,24.7 ,24.1 ,22.9 ,23.8 ,24.8 ,22.9 ,181.5 ,16.7 ,17.0 ,21.2 ,3.94 ,491 ,-,17.32 ,-,0.44 ,18.66 ,0.04 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.3 ,29.29 ,,""
2016/6/16 5:00,-1082 ,-1674 ,DS,DS,24.4 ,23.2 ,24.7 ,23.4 ,0.28 ,23.3 ,24.5 ,19.8 ,24.9 ,24.4 ,24.3 ,24.1 ,24.5 ,23.6 ,24.3 ,24.7 ,24.1 ,22.9 ,23.8 ,24.9 ,23.0 ,181.4 ,16.7 ,17.0 ,21.2 ,4.01 ,491 ,-,17.32 ,-,0.44 ,18.47 ,0.05 ,0.02 ,1.07 ,0.66 ,0.04 ,,,,,,,20.3 ,29.12 ,,""
2016/6/16 11:00,-1061 ,-1670 ,DS,DS,24.5 ,23.3 ,24.7 ,23.4 ,0.28 ,23.4 ,24.5 ,19.8 ,24.9 ,24.4 ,24.3 ,24.1 ,24.5 ,23.6 ,24.2 ,24.7 ,24.2 ,23.0 ,23.8 ,24.9 ,23.1 ,181.2 ,16.7 ,17.0 ,21.3 ,4.07 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.03 ,0.02 ,1.08 ,0.66 ,0.04 ,,,,,,,20.3 ,29.06 ,,""
2016/6/16 17:00,-1037 ,-1668 ,DS,DS,24.5 ,23.3 ,24.7 ,23.4 ,0.27 ,23.4 ,24.5 ,19.8 ,24.9 ,24.4 ,24.4 ,24.1 ,24.5 ,23.7 ,24.3 ,24.8 ,24.2 ,23.0 ,23.9 ,24.9 ,23.1 ,181.0 ,16.7 ,17.0 ,21.5 ,4.07 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,20.4 ,29.12 ,,""
2016/6/16 23:00,-1027 ,-1662 ,DS,DS,24.5 ,23.3 ,24.7 ,23.5 ,0.28 ,23.4 ,24.6 ,19.9 ,24.9 ,24.4 ,24.4 ,24.1 ,24.5 ,23.7 ,24.3 ,24.8 ,24.2 ,23.0 ,23.9 ,25.0 ,23.2 ,181.0 ,16.7 ,17.0 ,21.7 ,4.14 ,491 ,-,17.32 ,-,0.44 ,21.00 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,20.5 ,29.12 ,,""
2016/6/17 5:00,-1003 ,-1670 ,DS,DS,24.5 ,23.3 ,24.7 ,23.5 ,0.28 ,23.4 ,24.6 ,19.9 ,24.9 ,24.4 ,24.4 ,24.2 ,24.5 ,23.7 ,24.3 ,24.8 ,24.2 ,23.0 ,23.9 ,24.9 ,23.1 ,180.9 ,16.7 ,17.0 ,21.9 ,4.17 ,491 ,-,17.32 ,-,0.44 ,21.00 ,0.06 ,0.04 ,1.08 ,0.66 ,0.04 ,,,,,,,20.4 ,29.11 ,,""
2016/6/17 11:00,-1013 ,-1666 ,DS,DS,24.5 ,23.3 ,24.8 ,23.5 ,0.28 ,23.5 ,24.6 ,19.9 ,25.0 ,24.5 ,24.4 ,24.2 ,24.6 ,23.7 ,24.4 ,24.9 ,24.2 ,23.0 ,23.9 ,24.9 ,23.2 ,181.0 ,16.7 ,17.1 ,22.2 ,4.27 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,20.7 ,29.18 ,,""
2016/6/17 17:00,-1034 ,-1675 ,DS,DS,24.5 ,23.3 ,24.8 ,23.5 ,0.27 ,23.5 ,24.6 ,20.0 ,24.9 ,24.5 ,24.4 ,24.2 ,24.6 ,23.7 ,24.4 ,24.9 ,24.3 ,23.1 ,23.9 ,25.0 ,23.3 ,181.1 ,16.7 ,17.1 ,22.5 ,4.27 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,20.8 ,29.19 ,,""
2016/6/17 23:00,-1060 ,-1675 ,DS,DS,24.6 ,23.3 ,24.8 ,23.5 ,0.27 ,23.5 ,24.7 ,20.0 ,25.0 ,24.5 ,24.4 ,24.2 ,24.6 ,23.8 ,24.4 ,24.9 ,24.3 ,23.1 ,24.0 ,25.0 ,23.2 ,181.3 ,16.8 ,17.1 ,22.5 ,4.20 ,491 ,-,17.32 ,-,0.44 ,21.09 ,0.07 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,20.9 ,29.19 ,,""
2016/6/18 5:00,-1093 ,-1688 ,DS,DS,24.6 ,23.4 ,24.9 ,23.6 ,0.28 ,23.5 ,24.7 ,20.0 ,25.0 ,24.5 ,24.5 ,24.3 ,24.6 ,23.8 ,24.4 ,24.9 ,24.3 ,23.1 ,24.0 ,25.0 ,23.2 ,181.5 ,16.8 ,17.1 ,22.5 ,4.17 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.08 ,0.05 ,1.07 ,0.66 ,0.04 ,,,,,,,21.0 ,29.05 ,,""
2016/6/18 11:00,-1109 ,-1689 ,DS,DS,24.6 ,23.4 ,24.9 ,23.6 ,0.27 ,23.6 ,24.7 ,20.0 ,25.1 ,24.5 ,24.5 ,24.3 ,24.6 ,23.8 ,24.4 ,24.9 ,24.3 ,23.1 ,24.0 ,25.0 ,23.3 ,181.6 ,16.8 ,17.1 ,23.1 ,4.17 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.08 ,0.05 ,1.07 ,0.66 ,0.04 ,,,,,,,21.3 ,29.14 ,,""
2016/6/18 17:00,-1121 ,-1698 ,DS,DS,24.6 ,23.4 ,24.9 ,23.6 ,0.28 ,23.6 ,24.7 ,20.1 ,25.1 ,24.6 ,24.5 ,24.3 ,24.7 ,23.8 ,24.4 ,24.9 ,24.3 ,23.1 ,24.0 ,25.1 ,23.3 ,181.6 ,16.8 ,17.1 ,22.7 ,4.17 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.08 ,0.05 ,1.07 ,0.66 ,0.04 ,,,,,,,21.6 ,29.33 ,,""
2016/6/18 23:00,-1146 ,-1710 ,DS,DS,24.7 ,23.5 ,24.9 ,23.6 ,0.28 ,23.6 ,24.7 ,20.1 ,25.1 ,24.6 ,24.5 ,24.3 ,24.7 ,23.8 ,24.5 ,25.0 ,24.4 ,23.1 ,24.1 ,25.1 ,23.3 ,181.9 ,16.8 ,17.1 ,22.8 ,4.17 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.08 ,0.05 ,1.07 ,0.66 ,0.04 ,,,,,,,21.7 ,29.34 ,,""
2016/6/19 5:00,-1150 ,-1713 ,DS,DS,24.7 ,23.5 ,24.9 ,23.7 ,0.28 ,23.6 ,24.7 ,20.1 ,25.1 ,24.6 ,24.5 ,24.3 ,24.7 ,23.9 ,24.5 ,25.0 ,24.4 ,23.2 ,24.1 ,25.1 ,23.3 ,181.9 ,16.8 ,17.1 ,22.8 ,4.17 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.08 ,0.05 ,1.07 ,0.66 ,0.04 ,,,,,,,21.7 ,29.20 ,,""
2016/6/19 11:00,-1135 ,-1698 ,DS,DS,24.7 ,23.5 ,24.9 ,23.7 ,0.27 ,23.7 ,24.8 ,20.1 ,25.1 ,24.6 ,24.6 ,24.4 ,24.7 ,23.9 ,24.5 ,25.0 ,24.4 ,23.2 ,24.1 ,25.1 ,23.3 ,181.9 ,16.8 ,17.1 ,23.2 ,4.20 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.08 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,21.7 ,29.19 ,,""
2016/6/19 17:00,-1097 ,-1680 ,DS,DS,24.7 ,23.6 ,25.0 ,23.7 ,0.27 ,23.7 ,24.8 ,20.1 ,25.1 ,24.6 ,24.6 ,24.4 ,24.7 ,23.9 ,24.6 ,25.1 ,24.4 ,23.2 ,24.1 ,25.1 ,23.4 ,181.6 ,16.8 ,17.1 ,23.1 ,4.14 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,21.9 ,29.29 ,,""
2016/6/19 23:00,-1087 ,-1673 ,DS,DS,24.8 ,23.6 ,25.0 ,23.7 ,0.29 ,23.7 ,24.8 ,20.2 ,25.1 ,24.7 ,24.6 ,24.4 ,24.7 ,23.9 ,24.6 ,25.1 ,24.5 ,23.3 ,24.2 ,25.2 ,23.4 ,181.5 ,16.8 ,17.1 ,23.1 ,4.14 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,,,,,,,21.9 ,29.30 ,,""
2016/6/20 5:00,-1061 ,-1675 ,DS,DS,24.8 ,23.6 ,25.0 ,23.7 ,0.28 ,23.7 ,24.9 ,20.2 ,25.2 ,24.7 ,24.6 ,24.4 ,24.8 ,23.9 ,24.6 ,25.1 ,24.5 ,23.3 ,24.2 ,25.2 ,23.5 ,181.4 ,16.8 ,17.2 ,23.1 ,4.27 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,21.9 ,29.22 ,,""
2016/6/20 11:00,-1038 ,-1662 ,DS,DS,24.8 ,23.6 ,25.0 ,23.8 ,0.29 ,23.7 ,24.9 ,20.3 ,25.2 ,24.7 ,24.7 ,24.4 ,24.8 ,24.0 ,24.6 ,25.1 ,24.5 ,23.3 ,24.2 ,25.2 ,23.5 ,181.2 ,16.9 ,17.2 ,23.5 ,4.30 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,21.9 ,29.16 ,,""
2016/6/20 17:00,-1036 ,-1671 ,DS,DS,24.9 ,23.7 ,25.1 ,23.8 ,0.28 ,23.7 ,24.9 ,20.3 ,25.3 ,24.7 ,24.7 ,24.5 ,24.8 ,24.0 ,24.6 ,25.1 ,24.6 ,23.3 ,24.2 ,25.3 ,23.6 ,181.3 ,16.9 ,17.2 ,23.6 ,4.30 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.1 ,29.19 ,,""
2016/6/20 23:00,-1046 ,-1671 ,DS,DS,24.8 ,23.7 ,25.1 ,23.8 ,0.28 ,23.8 ,24.9 ,20.3 ,25.3 ,24.8 ,24.7 ,24.5 ,24.9 ,24.0 ,24.7 ,25.2 ,24.6 ,23.4 ,24.3 ,25.3 ,23.5 ,181.3 ,16.9 ,17.2 ,23.6 ,4.27 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.1 ,29.16 ,,""
2016/6/21 5:00,-1047 ,-1673 ,DS,DS,24.9 ,23.7 ,25.1 ,23.8 ,0.28 ,23.8 ,24.9 ,20.4 ,25.3 ,24.8 ,24.7 ,24.5 ,24.9 ,24.1 ,24.7 ,25.2 ,24.6 ,23.4 ,24.3 ,25.3 ,23.6 ,181.3 ,16.9 ,17.2 ,23.5 ,4.27 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.1 ,28.98 ,,""
2016/6/21 11:00,-1050 ,-1665 ,DS,DS,24.9 ,23.7 ,25.1 ,23.9 ,0.28 ,23.8 ,24.9 ,20.4 ,25.3 ,24.8 ,24.8 ,24.5 ,24.9 ,24.1 ,24.7 ,25.2 ,24.6 ,23.4 ,24.3 ,25.3 ,23.6 ,181.3 ,16.9 ,17.2 ,23.8 ,4.30 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.06 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.2 ,28.95 ,,""
2016/6/21 17:00,-1042 ,-1666 ,DS,DS,24.9 ,23.8 ,25.2 ,23.9 ,0.28 ,23.8 ,25.0 ,20.4 ,25.3 ,24.8 ,24.8 ,24.5 ,24.9 ,24.1 ,24.7 ,25.2 ,24.6 ,23.5 ,24.3 ,25.3 ,23.6 ,181.3 ,16.9 ,17.2 ,23.6 ,4.30 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.3 ,28.96 ,,""
2016/6/21 23:00,-1060 ,-1678 ,DS,DS,24.9 ,23.8 ,25.2 ,23.9 ,0.28 ,23.9 ,25.0 ,20.5 ,25.3 ,24.9 ,24.8 ,24.6 ,24.9 ,24.1 ,24.7 ,25.3 ,24.7 ,23.5 ,24.4 ,25.3 ,23.7 ,181.5 ,17.0 ,17.2 ,23.5 ,4.30 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.3 ,28.90 ,,""
2016/6/22 5:00,-1068 ,-1674 ,DS,DS,25.0 ,23.8 ,25.2 ,23.9 ,0.29 ,23.9 ,25.0 ,20.5 ,25.4 ,24.9 ,24.9 ,24.6 ,25.0 ,24.2 ,24.8 ,25.3 ,24.7 ,23.5 ,24.4 ,25.3 ,23.7 ,181.5 ,17.0 ,17.2 ,23.5 ,4.30 ,491 ,-,17.32 ,-,0.44 ,20.81 ,0.05 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.3 ,28.81 ,,""
2016/6/22 11:00,-1065 ,-1671 ,DS,DS,25.0 ,23.8 ,25.2 ,24.0 ,0.28 ,23.9 ,25.1 ,20.6 ,25.4 ,24.9 ,24.9 ,24.7 ,25.0 ,24.2 ,24.8 ,25.3 ,24.7 ,23.5 ,24.4 ,25.4 ,23.7 ,181.5 ,17.0 ,17.3 ,23.7 ,4.27 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.04 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.2 ,28.74 ,,""
2016/6/22 17:00,-1050 ,-1668 ,DS,DS,25.0 ,23.8 ,25.3 ,24.0 ,0.28 ,24.0 ,25.1 ,20.5 ,25.5 ,24.9 ,24.9 ,24.7 ,25.0 ,24.2 ,24.8 ,25.3 ,24.7 ,23.6 ,24.5 ,25.4 ,23.7 ,181.4 ,17.0 ,17.2 ,23.6 ,4.30 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.3 ,28.58 ,,""
2016/6/22 23:00,-1042 ,-1668 ,DS,DS,24.9 ,23.8 ,25.3 ,24.1 ,0.28 ,24.0 ,25.1 ,20.6 ,25.5 ,24.9 ,24.9 ,24.7 ,25.0 ,24.2 ,24.9 ,25.3 ,24.7 ,23.6 ,24.5 ,25.4 ,23.7 ,181.4 ,17.0 ,17.3 ,23.6 ,4.27 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.3 ,28.51 ,,""
2016/6/23 5:00,-1025 ,-1664 ,DS,DS,25.0 ,23.8 ,25.3 ,24.1 ,0.29 ,24.0 ,25.1 ,20.6 ,25.5 ,25.0 ,24.9 ,24.7 ,25.1 ,24.3 ,24.9 ,25.4 ,24.8 ,23.7 ,24.5 ,25.4 ,23.8 ,181.3 ,17.0 ,17.3 ,23.6 ,4.30 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.03 ,1.07 ,0.66 ,0.04 ,0.05 ,,,,,,22.2 ,28.44 ,,""
2016/6/23 11:00,-1001 ,-1661 ,DS,DS,25.1 ,23.8 ,25.3 ,24.1 ,0.28 ,24.0 ,25.2 ,20.6 ,25.5 ,25.1 ,25.0 ,24.7 ,25.1 ,24.3 ,24.9 ,25.4 ,24.8 ,23.7 ,24.6 ,25.4 ,23.8 ,181.1 ,17.1 ,17.3 ,23.6 ,4.74 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.04 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.1 ,28.37 ,,""
