,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/6/23 17:00,-988 ,-1668 ,DS,DS,25.1 ,23.8 ,25.3 ,24.2 ,0.28 ,24.0 ,25.2 ,20.6 ,25.5 ,25.1 ,25.0 ,24.7 ,25.1 ,24.3 ,24.9 ,25.4 ,24.8 ,23.7 ,24.6 ,25.5 ,23.8 ,181.0 ,17.1 ,17.3 ,23.6 ,4.55 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.05 ,0.03 ,4.29 ,0.65 ,0.04 ,0.05 ,,,,,,22.1 ,30.41 ,,""
2016/6/23 23:00,-1034 ,-1677 ,DS,DS,25.1 ,23.8 ,25.3 ,24.2 ,0.28 ,24.1 ,25.2 ,20.7 ,25.6 ,25.1 ,25.0 ,24.8 ,25.1 ,24.4 ,24.9 ,25.5 ,24.8 ,23.8 ,24.6 ,25.5 ,23.8 ,181.3 ,17.1 ,17.3 ,23.4 ,4.61 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.1 ,30.22 ,,""
2016/6/24 5:00,-1044 ,-1680 ,DS,DS,25.1 ,23.9 ,25.3 ,24.2 ,0.28 ,24.1 ,25.3 ,20.7 ,25.6 ,25.1 ,25.0 ,24.8 ,25.1 ,24.4 ,24.9 ,25.4 ,24.8 ,23.8 ,24.6 ,25.5 ,23.9 ,181.3 ,17.1 ,17.3 ,23.3 ,4.58 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,21.9 ,30.01 ,,""
2016/6/24 11:00,-1052 ,-1680 ,DS,DS,25.1 ,23.9 ,25.4 ,24.2 ,0.29 ,24.1 ,25.3 ,20.7 ,25.6 ,25.1 ,25.0 ,24.8 ,25.2 ,24.4 ,25.0 ,25.5 ,24.9 ,23.8 ,24.6 ,25.6 ,23.9 ,181.4 ,17.1 ,17.3 ,23.4 ,4.93 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,21.8 ,29.94 ,,""
2016/6/24 17:00,-1025 ,-1668 ,DS,DS,25.1 ,23.9 ,25.4 ,24.2 ,0.28 ,24.1 ,25.3 ,20.7 ,25.6 ,25.1 ,25.1 ,24.9 ,25.2 ,24.4 ,25.0 ,25.5 ,24.9 ,23.8 ,24.6 ,25.5 ,23.9 ,181.3 ,17.1 ,17.3 ,23.3 ,4.86 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,21.9 ,29.90 ,,""
2016/6/24 23:00,-994 ,-1661 ,DS,DS,25.1 ,23.9 ,25.4 ,24.2 ,0.28 ,24.1 ,25.3 ,20.7 ,25.7 ,25.2 ,25.1 ,24.9 ,25.2 ,24.4 ,25.0 ,25.5 ,24.9 ,23.8 ,24.6 ,25.6 ,24.0 ,181.1 ,17.1 ,17.3 ,23.3 ,4.93 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,21.9 ,29.93 ,,""
2016/6/25 5:00,-931 ,-1662 ,DS,DS,25.1 ,23.9 ,25.4 ,24.3 ,0.28 ,24.2 ,25.3 ,20.8 ,25.7 ,25.2 ,25.1 ,24.9 ,25.3 ,24.5 ,25.1 ,25.5 ,24.9 ,23.8 ,24.7 ,25.6 ,24.1 ,180.7 ,17.1 ,17.4 ,23.4 ,5.69 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.0 ,30.00 ,,""
2016/6/25 11:00,-930 ,-1658 ,DS,DS,25.1 ,23.9 ,25.4 ,24.3 ,0.28 ,24.2 ,25.3 ,20.8 ,25.7 ,25.2 ,25.1 ,24.9 ,25.3 ,24.5 ,25.1 ,25.5 ,24.9 ,23.8 ,24.7 ,25.6 ,24.0 ,180.7 ,17.1 ,17.4 ,23.6 ,5.53 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.1 ,30.08 ,,""
2016/6/25 17:00,-946 ,-1663 ,DS,DS,25.1 ,23.9 ,25.4 ,24.3 ,0.29 ,24.2 ,25.4 ,20.9 ,25.7 ,25.2 ,25.1 ,24.9 ,25.3 ,24.5 ,25.1 ,25.6 ,25.0 ,23.9 ,24.7 ,25.5 ,24.1 ,180.9 ,17.1 ,17.4 ,23.8 ,4.13 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,30.18 ,,""
2016/6/25 23:00,-960 ,-1662 ,DS,DS,25.1 ,23.9 ,25.4 ,24.3 ,0.31 ,24.2 ,25.3 ,20.9 ,25.8 ,25.2 ,25.1 ,24.9 ,25.3 ,24.5 ,25.1 ,25.6 ,25.0 ,23.9 ,24.7 ,25.7 ,24.0 ,180.9 ,17.1 ,17.4 ,23.8 ,4.10 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,30.23 ,,""
2016/6/26 5:00,-975 ,-1669 ,DS,DS,25.2 ,24.0 ,25.4 ,24.3 ,0.30 ,24.2 ,25.3 ,20.9 ,25.8 ,25.3 ,25.1 ,24.9 ,25.3 ,24.6 ,25.1 ,25.6 ,25.1 ,23.9 ,24.7 ,25.6 ,24.0 ,181.0 ,17.2 ,17.4 ,23.6 ,4.03 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,30.12 ,,""
2016/6/26 11:00,-1009 ,-1669 ,DS,DS,25.2 ,24.0 ,25.5 ,24.4 ,0.29 ,24.3 ,25.4 ,20.9 ,25.8 ,25.3 ,25.1 ,25.0 ,25.3 ,24.6 ,25.1 ,25.6 ,25.0 ,23.9 ,24.8 ,25.7 ,24.0 ,181.2 ,17.2 ,17.4 ,23.8 ,3.87 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.05 ,0.03 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,23.0 ,30.18 ,,""
2016/6/26 17:00,-1031 ,-1679 ,DS,DS,25.2 ,24.0 ,25.5 ,24.4 ,0.27 ,24.3 ,25.4 ,20.9 ,25.8 ,25.3 ,25.2 ,25.0 ,25.4 ,24.6 ,25.1 ,25.7 ,25.1 ,23.9 ,24.8 ,25.7 ,24.0 ,181.3 ,17.2 ,17.5 ,23.6 ,3.87 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.04 ,2.42 ,0.65 ,0.04 ,0.05 ,,,,,,23.4 ,30.29 ,,""
2016/6/26 23:00,-1058 ,-1698 ,DS,DS,25.2 ,24.0 ,25.5 ,24.4 ,0.28 ,24.3 ,25.4 ,20.9 ,25.8 ,25.3 ,25.1 ,25.0 ,25.4 ,24.6 ,25.2 ,25.7 ,25.1 ,23.9 ,24.8 ,25.8 ,24.0 ,181.5 ,17.2 ,17.5 ,23.0 ,3.76 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.04 ,2.40 ,0.65 ,0.04 ,0.05 ,,,,,,23.4 ,30.24 ,,""
2016/6/27 5:00,-1089 ,-1722 ,DS,DS,25.2 ,24.1 ,25.5 ,24.4 ,0.28 ,24.3 ,25.4 ,20.9 ,25.8 ,25.3 ,25.2 ,25.1 ,25.4 ,24.6 ,25.2 ,25.7 ,25.1 ,24.0 ,24.8 ,25.8 ,24.0 ,181.7 ,17.2 ,17.5 ,22.8 ,3.74 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.06 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,23.4 ,29.96 ,,""
2016/6/27 11:00,-1106 ,-1737 ,DS,DS,25.3 ,24.1 ,25.5 ,24.4 ,0.28 ,24.4 ,25.5 ,20.9 ,25.9 ,25.3 ,25.2 ,25.1 ,25.4 ,24.6 ,25.2 ,25.7 ,25.1 ,24.0 ,24.9 ,25.8 ,24.1 ,181.9 ,17.2 ,17.5 ,23.3 ,3.74 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.06 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,23.1 ,28.84 ,,""
2016/6/27 17:00,-1104 ,-1733 ,DS,DS,25.3 ,24.1 ,25.6 ,24.4 ,0.28 ,24.4 ,25.5 ,20.9 ,25.9 ,25.3 ,25.2 ,25.1 ,25.4 ,24.6 ,25.3 ,25.8 ,25.1 ,24.0 ,24.9 ,25.8 ,24.1 ,181.8 ,17.2 ,17.5 ,22.8 ,3.63 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.04 ,3.65 ,0.65 ,0.04 ,0.05 ,,,,,,23.2 ,28.81 ,,""
2016/6/27 23:00,-1108 ,-1737 ,DS,DS,25.3 ,24.2 ,25.6 ,24.5 ,0.28 ,24.4 ,25.5 ,21.0 ,25.9 ,25.4 ,25.3 ,25.1 ,25.4 ,24.6 ,25.3 ,25.7 ,25.1 ,24.0 ,24.9 ,25.9 ,24.1 ,181.9 ,17.2 ,17.5 ,22.9 ,3.63 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,2.47 ,0.65 ,0.04 ,0.05 ,,,,,,23.2 ,28.75 ,,""
2016/6/28 5:00,-1091 ,-1720 ,DS,DS,25.3 ,24.1 ,25.6 ,24.5 ,0.28 ,24.4 ,25.5 ,21.0 ,25.9 ,25.4 ,25.3 ,25.1 ,25.5 ,24.7 ,25.3 ,25.8 ,25.2 ,24.0 ,24.9 ,25.9 ,24.1 ,181.7 ,17.2 ,17.5 ,22.9 ,3.71 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.04 ,3.30 ,0.65 ,0.04 ,0.05 ,,,,,,23.1 ,28.55 ,,""
2016/6/28 11:00,-1079 ,-1711 ,DS,DS,25.4 ,24.2 ,25.6 ,24.5 ,0.28 ,24.4 ,25.6 ,21.0 ,25.9 ,25.4 ,25.3 ,25.1 ,25.5 ,24.7 ,25.3 ,25.8 ,25.3 ,24.0 ,25.0 ,25.9 ,24.2 ,181.7 ,17.2 ,17.5 ,22.9 ,4.93 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,23.0 ,28.20 ,,""
2016/6/28 17:00,-1070 ,-1707 ,DS,DS,25.4 ,24.2 ,25.7 ,24.5 ,0.28 ,24.4 ,25.6 ,21.0 ,26.0 ,25.5 ,25.3 ,25.2 ,25.5 ,24.7 ,25.3 ,25.8 ,25.2 ,24.0 ,24.9 ,26.0 ,24.1 ,181.6 ,17.3 ,17.6 ,22.9 ,3.80 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.04 ,1.07 ,0.65 ,0.04 ,0.05 ,,,,,,22.8 ,27.90 ,,""
2016/6/28 23:00,-1101 ,-1731 ,DS,DS,25.4 ,24.2 ,25.7 ,24.5 ,0.28 ,24.4 ,25.6 ,21.1 ,26.0 ,25.5 ,25.3 ,25.2 ,25.5 ,24.7 ,25.3 ,25.8 ,25.3 ,24.1 ,24.9 ,25.9 ,24.1 ,181.8 ,17.2 ,17.6 ,22.7 ,3.84 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.04 ,8.01 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,27.67 ,,""
2016/6/29 5:00,-1108 ,-1735 ,DS,DS,25.4 ,24.2 ,25.7 ,24.5 ,0.28 ,24.4 ,25.6 ,21.0 ,26.0 ,25.5 ,25.3 ,25.2 ,25.6 ,24.7 ,25.3 ,25.9 ,25.3 ,24.1 ,25.0 ,25.9 ,24.2 ,181.9 ,17.3 ,17.6 ,22.6 ,3.81 ,491 ,-,17.32 ,-,0.45 ,20.25 ,0.05 ,0.04 ,2.13 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,27.32 ,,""
2016/6/29 11:00,-1108 ,-1736 ,DS,DS,25.4 ,24.2 ,25.7 ,24.5 ,0.27 ,24.4 ,25.6 ,21.1 ,26.0 ,25.5 ,25.4 ,25.3 ,25.6 ,24.7 ,25.4 ,25.9 ,25.3 ,24.1 ,24.9 ,25.9 ,24.2 ,182.0 ,17.3 ,17.6 ,23.0 ,3.74 ,491 ,-,17.32 ,-,0.45 ,18.94 ,0.05 ,0.04 ,4.35 ,0.65 ,0.04 ,0.05 ,,,,,,22.4 ,27.23 ,,""
2016/6/29 17:00,-1107 ,-1731 ,DS,DS,25.5 ,24.2 ,25.7 ,24.5 ,0.28 ,24.5 ,25.6 ,21.1 ,26.1 ,25.5 ,25.4 ,25.3 ,25.6 ,24.7 ,25.4 ,25.9 ,25.3 ,24.1 ,25.0 ,26.0 ,24.3 ,181.9 ,17.3 ,17.6 ,22.8 ,3.71 ,490 ,-,17.31 ,-,0.45 ,20.34 ,0.07 ,0.06 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,27.16 ,,""
2016/6/29 23:00,-1099 ,-1723 ,DS,DS,25.5 ,24.3 ,25.8 ,24.6 ,0.28 ,24.5 ,25.7 ,21.1 ,26.1 ,25.5 ,25.4 ,25.3 ,25.6 ,24.8 ,25.4 ,25.9 ,25.3 ,24.1 ,25.0 ,26.0 ,24.2 ,181.9 ,17.3 ,17.6 ,22.9 ,3.71 ,491 ,-,17.32 ,-,0.45 ,19.69 ,0.06 ,0.05 ,1.84 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,27.17 ,,""
2016/6/30 5:00,-1091 ,-1714 ,DS,DS,25.5 ,24.3 ,25.8 ,24.6 ,0.29 ,24.5 ,25.7 ,21.2 ,26.1 ,25.5 ,25.4 ,25.3 ,25.6 ,24.8 ,25.5 ,26.0 ,25.4 ,24.2 ,25.0 ,26.0 ,24.3 ,181.8 ,17.3 ,17.6 ,23.0 ,3.74 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,26.90 ,,""
2016/6/30 11:00,-1086 ,-1712 ,DS,DS,25.5 ,24.3 ,25.8 ,24.6 ,0.29 ,24.5 ,25.7 ,21.2 ,26.1 ,25.6 ,25.4 ,25.3 ,25.6 ,24.8 ,25.4 ,26.0 ,25.3 ,24.2 ,25.1 ,26.0 ,24.3 ,181.9 ,17.3 ,17.6 ,23.1 ,3.91 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,26.92 ,,""
2016/6/30 17:00,-1069 ,-1696 ,DS,DS,25.5 ,24.3 ,25.8 ,24.6 ,0.29 ,24.6 ,25.7 ,21.3 ,26.1 ,25.6 ,25.5 ,25.3 ,25.7 ,24.9 ,25.5 ,26.0 ,25.3 ,24.2 ,25.1 ,26.0 ,24.3 ,181.6 ,17.3 ,17.6 ,23.3 ,3.84 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,26.89 ,,""
2016/6/30 23:00,-1073 ,-1700 ,DS,DS,25.6 ,24.3 ,25.8 ,24.7 ,0.29 ,24.6 ,25.8 ,21.2 ,26.1 ,25.6 ,25.5 ,25.3 ,25.7 ,24.9 ,25.5 ,26.0 ,25.4 ,24.3 ,25.1 ,25.9 ,24.3 ,181.7 ,17.3 ,17.6 ,23.4 ,3.84 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,26.85 ,,""
2016/7/1 5:00,-1075 ,-1701 ,DS,DS,25.6 ,24.4 ,25.8 ,24.7 ,0.28 ,24.6 ,25.8 ,21.3 ,26.1 ,25.6 ,25.5 ,25.3 ,25.7 ,24.9 ,25.5 ,26.0 ,25.4 ,24.3 ,25.1 ,26.0 ,24.3 ,181.7 ,17.3 ,17.6 ,23.5 ,3.84 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.5 ,26.79 ,,""
2016/7/1 11:00,-1085 ,-1708 ,DS,DS,25.6 ,24.4 ,25.9 ,24.7 ,0.28 ,24.7 ,25.8 ,21.3 ,26.1 ,25.7 ,25.5 ,25.4 ,25.7 ,24.9 ,25.5 ,26.0 ,25.4 ,24.3 ,25.1 ,26.0 ,24.3 ,181.8 ,17.3 ,17.6 ,23.9 ,3.81 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,26.72 ,,""
2016/7/1 17:00,-1073 ,-1696 ,DS,DS,25.6 ,24.4 ,25.9 ,24.7 ,0.28 ,24.6 ,25.8 ,21.3 ,26.2 ,25.7 ,25.5 ,25.4 ,25.7 ,24.9 ,25.6 ,26.1 ,25.4 ,24.3 ,25.2 ,26.1 ,24.4 ,181.7 ,17.3 ,17.7 ,23.8 ,3.81 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.04 ,3.26 ,0.65 ,0.04 ,0.05 ,,,,,,22.6 ,26.70 ,,""
2016/7/1 23:00,-1078 ,-1699 ,DS,DS,25.7 ,24.4 ,25.9 ,24.7 ,0.29 ,24.7 ,25.8 ,21.4 ,26.2 ,25.7 ,25.6 ,25.4 ,25.8 ,25.0 ,25.6 ,26.1 ,25.5 ,24.3 ,25.2 ,26.2 ,24.4 ,181.7 ,17.4 ,17.7 ,23.9 ,3.81 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.8 ,26.73 ,,""
2016/7/2 5:00,-1059 ,-1683 ,DS,DS,25.7 ,24.5 ,25.9 ,24.8 ,0.27 ,24.7 ,25.8 ,21.4 ,26.2 ,25.7 ,25.6 ,25.4 ,25.7 ,24.9 ,25.6 ,26.1 ,25.5 ,24.4 ,25.2 ,26.1 ,24.4 ,181.6 ,17.4 ,17.7 ,24.0 ,3.81 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.8 ,26.74 ,,""
2016/7/2 11:00,-1047 ,-1678 ,DS,DS,25.8 ,24.5 ,26.0 ,24.8 ,0.27 ,24.7 ,25.9 ,21.4 ,26.2 ,25.7 ,25.6 ,25.4 ,25.8 ,25.0 ,25.6 ,26.1 ,25.5 ,24.4 ,25.3 ,26.1 ,24.4 ,181.6 ,17.4 ,17.7 ,24.1 ,3.78 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.9 ,26.72 ,,""
2016/7/2 17:00,-1007 ,-1664 ,DS,DS,25.8 ,24.5 ,26.0 ,24.8 ,0.23 ,24.7 ,25.9 ,21.5 ,26.2 ,25.7 ,25.6 ,25.5 ,25.8 ,25.0 ,25.6 ,26.1 ,25.5 ,24.4 ,25.3 ,26.2 ,24.6 ,181.2 ,17.4 ,17.7 ,24.3 ,3.81 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.0 ,26.78 ,,""
2016/7/2 23:00,-1001 ,-1661 ,DS,DS,25.8 ,24.6 ,26.0 ,24.9 ,0.23 ,24.7 ,25.9 ,21.5 ,26.2 ,25.8 ,25.6 ,25.5 ,25.9 ,25.1 ,25.7 ,26.2 ,25.6 ,24.5 ,25.3 ,26.2 ,24.6 ,181.2 ,17.4 ,17.7 ,24.4 ,3.71 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.1 ,26.84 ,,""
2016/7/3 5:00,-996 ,-1662 ,DS,DS,25.8 ,24.6 ,26.0 ,24.9 ,0.28 ,24.7 ,25.9 ,21.5 ,26.3 ,25.8 ,25.7 ,25.5 ,25.9 ,25.1 ,25.7 ,26.2 ,25.6 ,24.5 ,25.3 ,26.3 ,24.7 ,181.2 ,17.4 ,17.7 ,24.5 ,3.68 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.3 ,26.95 ,,""
2016/7/3 11:00,-993 ,-1668 ,DS,DS,25.8 ,24.6 ,26.0 ,24.9 ,0.28 ,24.8 ,25.9 ,21.5 ,26.3 ,25.8 ,25.7 ,25.5 ,25.9 ,25.1 ,25.7 ,26.2 ,25.6 ,24.5 ,25.3 ,26.3 ,24.7 ,181.2 ,17.4 ,17.7 ,24.7 ,3.71 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.4 ,27.04 ,,""
2016/7/3 17:00,-993 ,-1668 ,DS,DS,25.8 ,24.6 ,26.1 ,24.9 ,0.27 ,24.8 ,26.0 ,21.6 ,26.3 ,25.8 ,25.7 ,25.5 ,25.9 ,25.1 ,25.7 ,26.2 ,25.6 ,24.5 ,25.4 ,26.4 ,24.7 ,181.1 ,17.5 ,17.7 ,24.9 ,3.68 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.5 ,27.07 ,,""
2016/7/3 23:00,-1029 ,-1677 ,DS,DS,25.9 ,24.7 ,26.1 ,24.9 ,0.28 ,24.9 ,26.0 ,21.6 ,26.3 ,25.8 ,25.7 ,25.5 ,25.9 ,25.1 ,25.7 ,26.2 ,25.7 ,24.6 ,25.4 ,26.2 ,24.7 ,181.4 ,17.5 ,17.7 ,24.8 ,3.65 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.06 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.6 ,27.12 ,,""
2016/7/4 5:00,-1037 ,-1675 ,DS,DS,25.9 ,24.7 ,26.1 ,24.9 ,0.29 ,24.9 ,26.0 ,21.6 ,26.3 ,25.9 ,25.7 ,25.6 ,25.9 ,25.2 ,25.8 ,26.3 ,25.6 ,24.6 ,25.4 ,26.4 ,24.6 ,181.5 ,17.5 ,17.7 ,24.8 ,3.65 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.06 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.7 ,27.07 ,,""
2016/7/4 11:00,-1041 ,-1679 ,DS,DS,25.9 ,24.7 ,26.2 ,25.0 ,0.29 ,24.9 ,26.0 ,21.7 ,26.4 ,25.9 ,25.8 ,25.6 ,26.0 ,25.2 ,25.8 ,26.3 ,25.6 ,24.6 ,25.5 ,26.4 ,24.7 ,181.6 ,17.5 ,17.8 ,24.9 ,3.68 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.06 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.7 ,27.05 ,,""
2016/7/4 17:00,-1038 ,-1677 ,DS,DS,25.9 ,24.7 ,26.2 ,25.0 ,0.28 ,24.9 ,26.1 ,21.7 ,26.4 ,25.9 ,25.8 ,25.6 ,26.0 ,25.2 ,25.8 ,26.3 ,25.7 ,24.6 ,25.5 ,26.3 ,24.8 ,181.5 ,17.5 ,17.8 ,25.0 ,3.71 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.06 ,0.04 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,24.0 ,27.12 ,,""
2016/7/4 23:00,-1097 ,-1707 ,DS,DS,26.0 ,24.7 ,26.2 ,25.1 ,0.31 ,25.0 ,26.1 ,21.7 ,26.4 ,26.0 ,25.8 ,25.6 ,26.0 ,25.3 ,25.8 ,26.3 ,25.8 ,24.7 ,25.5 ,26.2 ,24.7 ,181.9 ,17.5 ,17.8 ,24.9 ,3.68 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,24.0 ,26.98 ,,""
2016/7/5 5:00,-1131 ,-1728 ,DS,DS,26.0 ,24.8 ,26.2 ,25.1 ,0.32 ,25.0 ,26.1 ,21.7 ,26.4 ,26.0 ,25.8 ,25.7 ,26.0 ,25.3 ,25.9 ,26.4 ,25.7 ,24.7 ,25.6 ,26.4 ,24.7 ,182.1 ,17.5 ,17.8 ,24.7 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.91 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.8 ,26.59 ,,""
2016/7/5 11:00,-1155 ,-1750 ,DS,DS,26.0 ,24.8 ,26.3 ,25.1 ,0.29 ,25.1 ,26.1 ,21.7 ,26.5 ,26.0 ,25.9 ,25.7 ,26.1 ,25.3 ,25.9 ,26.4 ,25.7 ,24.7 ,25.6 ,26.5 ,24.7 ,182.2 ,17.6 ,17.8 ,24.4 ,3.58 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.07 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.6 ,26.12 ,,""
2016/7/5 17:00,-1155 ,-1747 ,DS,DS,26.0 ,24.8 ,26.3 ,25.1 ,0.29 ,25.1 ,26.2 ,21.7 ,26.5 ,26.0 ,25.9 ,25.7 ,26.1 ,25.3 ,25.9 ,26.4 ,25.8 ,24.7 ,25.6 ,26.5 ,24.7 ,182.2 ,17.6 ,17.8 ,24.1 ,3.65 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.3 ,25.64 ,,""
2016/7/5 23:00,-1159 ,-1748 ,DS,DS,26.0 ,24.8 ,26.3 ,25.1 ,0.27 ,25.1 ,26.2 ,21.7 ,26.5 ,26.0 ,25.9 ,25.7 ,26.1 ,25.3 ,25.9 ,26.4 ,25.9 ,24.7 ,25.6 ,26.5 ,24.7 ,182.2 ,17.6 ,17.9 ,23.5 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,23.0 ,25.18 ,,""
2016/7/6 5:00,-1132 ,-1726 ,DS,DS,26.1 ,24.8 ,26.3 ,25.1 ,0.27 ,25.1 ,26.2 ,21.7 ,26.5 ,26.1 ,25.9 ,25.8 ,26.1 ,25.3 ,26.0 ,26.5 ,25.9 ,24.7 ,25.6 ,26.6 ,24.7 ,182.1 ,17.6 ,17.9 ,23.2 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.05 ,,,,,,22.8 ,24.78 ,,""
2016/7/6 11:00,-1085 ,-1690 ,DS,DS,26.1 ,24.8 ,26.3 ,25.2 ,0.27 ,25.1 ,26.2 ,21.7 ,26.6 ,26.1 ,26.0 ,25.8 ,26.2 ,25.4 ,26.0 ,26.5 ,25.8 ,24.7 ,25.6 ,26.6 ,24.8 ,181.9 ,17.6 ,17.9 ,23.3 ,3.55 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.6 ,24.59 ,,""
2016/7/6 17:00,-1041 ,-1670 ,DS,DS,26.1 ,24.9 ,26.3 ,25.2 ,0.28 ,25.1 ,26.3 ,21.7 ,26.6 ,26.1 ,26.0 ,25.8 ,26.2 ,25.4 ,26.0 ,26.5 ,25.8 ,24.7 ,25.6 ,26.5 ,24.8 ,181.5 ,17.6 ,17.9 ,23.2 ,3.52 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.8 ,24.61 ,,""
2016/7/6 23:00,-1033 ,-1669 ,DS,DS,26.1 ,24.9 ,26.4 ,25.2 ,0.28 ,25.1 ,26.3 ,21.8 ,26.6 ,26.1 ,26.0 ,25.8 ,26.2 ,25.4 ,26.0 ,26.5 ,25.9 ,24.8 ,25.7 ,26.5 ,24.8 ,181.5 ,17.6 ,17.9 ,23.3 ,3.52 ,491 ,-,17.32 ,-,0.44 ,20.72 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.9 ,24.59 ,,""
2016/7/7 5:00,-1036 ,-1675 ,DS,DS,26.1 ,24.9 ,26.4 ,25.2 ,0.28 ,25.2 ,26.3 ,21.8 ,26.6 ,26.2 ,26.0 ,25.9 ,26.2 ,25.4 ,26.0 ,26.5 ,26.0 ,24.8 ,25.7 ,26.6 ,24.9 ,181.5 ,17.6 ,17.9 ,23.5 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.0 ,24.63 ,,""
2016/7/7 11:00,-1076 ,-1688 ,DS,DS,26.1 ,24.9 ,26.4 ,25.3 ,0.28 ,25.2 ,26.3 ,21.9 ,26.6 ,26.2 ,26.0 ,25.9 ,26.2 ,25.5 ,26.0 ,26.6 ,26.0 ,24.9 ,25.8 ,26.6 ,25.0 ,181.8 ,17.7 ,17.9 ,23.8 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.0 ,24.57 ,,""
2016/7/7 17:00,-1079 ,-1683 ,DS,DS,26.2 ,25.0 ,26.4 ,25.3 ,0.28 ,25.2 ,26.3 ,21.9 ,26.7 ,26.2 ,26.0 ,25.9 ,26.2 ,25.5 ,26.1 ,26.6 ,25.9 ,24.9 ,25.8 ,26.6 ,24.9 ,181.7 ,17.7 ,17.9 ,23.8 ,3.42 ,500 ,-,17.45 ,-,0.45 ,20.06 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.9 ,24.35 ,,""
2016/7/7 23:00,-1089 ,-1688 ,DS,DS,26.2 ,25.0 ,26.4 ,25.3 ,0.28 ,25.3 ,26.4 ,21.9 ,26.7 ,26.2 ,26.0 ,25.9 ,26.3 ,25.5 ,26.1 ,26.6 ,26.0 ,24.9 ,25.8 ,26.6 ,24.9 ,181.9 ,17.7 ,18.0 ,23.6 ,3.42 ,500 ,-,17.45 ,-,0.45 ,20.34 ,0.06 ,0.05 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.9 ,24.04 ,,""
2016/7/8 5:00,-1075 ,-1681 ,DS,DS,26.2 ,25.0 ,26.4 ,25.3 ,0.28 ,25.3 ,26.4 ,21.9 ,26.7 ,26.2 ,26.1 ,25.9 ,26.3 ,25.5 ,26.1 ,26.6 ,26.0 ,24.9 ,25.8 ,26.6 ,25.0 ,181.8 ,17.7 ,18.0 ,23.4 ,3.42 ,500 ,-,17.45 ,-,0.45 ,20.25 ,0.06 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.8 ,23.77 ,,""
2016/7/8 11:00,-1070 ,-1677 ,DS,DS,26.2 ,25.0 ,26.4 ,25.3 ,0.28 ,25.3 ,26.4 ,21.9 ,26.7 ,26.2 ,26.1 ,25.9 ,26.3 ,25.5 ,26.1 ,26.6 ,26.0 ,24.9 ,25.8 ,26.7 ,25.0 ,181.8 ,17.7 ,18.0 ,23.7 ,3.39 ,500 ,-,17.45 ,-,0.45 ,19.88 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,22.8 ,23.65 ,,""
2016/7/8 17:00,-1042 ,-1675 ,DS,DS,26.3 ,25.1 ,26.5 ,25.3 ,0.27 ,25.3 ,26.4 ,21.9 ,26.7 ,26.3 ,26.1 ,26.0 ,26.3 ,25.5 ,26.1 ,26.6 ,26.0 ,24.9 ,25.8 ,26.7 ,25.0 ,181.5 ,17.7 ,18.0 ,23.6 ,3.42 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.0 ,23.72 ,,""
2016/7/8 23:00,-1039 ,-1669 ,DS,DS,26.3 ,25.1 ,26.5 ,25.4 ,0.28 ,25.3 ,26.4 ,22.0 ,26.7 ,26.3 ,26.1 ,26.0 ,26.3 ,25.6 ,26.1 ,26.6 ,26.1 ,25.0 ,25.8 ,26.7 ,24.9 ,181.6 ,17.7 ,18.0 ,23.7 ,3.42 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.1 ,23.74 ,,""
2016/7/9 5:00,-1025 ,-1666 ,DS,DS,26.3 ,25.1 ,26.5 ,25.4 ,0.28 ,25.3 ,26.4 ,22.0 ,26.8 ,26.3 ,26.2 ,26.0 ,26.4 ,25.6 ,26.2 ,26.7 ,26.1 ,25.0 ,25.9 ,26.6 ,25.1 ,181.6 ,17.8 ,18.0 ,23.9 ,3.39 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.1 ,23.74 ,,""
2016/7/9 11:00,-998 ,-1659 ,DS,DS,26.4 ,25.1 ,26.5 ,25.4 ,0.27 ,25.3 ,26.4 ,22.0 ,26.8 ,26.3 ,26.2 ,26.1 ,26.4 ,25.6 ,26.2 ,26.7 ,26.1 ,25.0 ,25.9 ,26.6 ,25.1 ,181.5 ,17.8 ,18.1 ,24.1 ,3.49 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.05 ,0.04 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.1 ,22.73 ,,""
2016/7/9 17:00,-962 ,-1658 ,DS,DS,26.4 ,25.1 ,26.6 ,25.4 ,0.28 ,25.4 ,26.4 ,22.0 ,26.8 ,26.4 ,26.2 ,26.1 ,26.3 ,25.6 ,26.2 ,26.7 ,26.2 ,25.0 ,25.9 ,26.9 ,25.1 ,181.2 ,17.8 ,18.1 ,24.4 ,3.52 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.2 ,45.88 ,,""
2016/7/9 23:00,-944 ,-1659 ,DS,DS,26.4 ,25.2 ,26.6 ,25.5 ,0.28 ,25.4 ,26.5 ,22.1 ,26.8 ,26.4 ,26.2 ,26.1 ,26.4 ,25.7 ,26.2 ,26.7 ,26.2 ,25.1 ,25.9 ,26.8 ,25.1 ,181.1 ,17.8 ,18.1 ,24.4 ,3.52 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.2 ,45.84 ,,""
2016/7/10 5:00,-954 ,-1665 ,DS,DS,26.4 ,25.2 ,26.6 ,25.5 ,0.27 ,25.4 ,26.5 ,22.1 ,26.8 ,26.4 ,26.2 ,26.1 ,26.4 ,25.7 ,26.2 ,26.7 ,26.3 ,25.1 ,25.9 ,26.7 ,25.4 ,181.1 ,17.8 ,18.1 ,24.4 ,3.55 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.2 ,45.71 ,,""
2016/7/10 11:00,-944 ,-1656 ,DS,DS,26.5 ,25.2 ,26.6 ,25.5 ,0.28 ,25.4 ,26.5 ,22.1 ,26.8 ,26.4 ,26.3 ,26.1 ,26.4 ,25.7 ,26.2 ,26.8 ,26.3 ,25.1 ,26.0 ,26.5 ,25.3 ,181.2 ,17.8 ,18.1 ,24.9 ,3.55 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.4 ,45.78 ,,""
2016/7/10 17:00,-935 ,-1660 ,DS,DS,26.5 ,25.2 ,26.6 ,25.5 ,0.28 ,25.5 ,26.6 ,22.2 ,26.8 ,26.4 ,26.3 ,26.2 ,26.4 ,25.8 ,26.3 ,26.8 ,26.3 ,25.2 ,26.0 ,26.7 ,25.4 ,181.0 ,17.8 ,18.1 ,24.9 ,3.52 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.6 ,45.89 ,,""
2016/7/10 23:00,-944 ,-1663 ,DS,DS,26.5 ,25.3 ,26.6 ,25.6 ,0.28 ,25.5 ,26.6 ,22.2 ,26.8 ,26.5 ,26.3 ,26.2 ,26.4 ,25.8 ,26.3 ,26.8 ,26.4 ,25.2 ,26.1 ,26.6 ,25.5 ,181.1 ,17.8 ,18.1 ,24.9 ,3.52 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.7 ,45.91 ,,""
2016/7/11 5:00,-952 ,-1660 ,DS,DS,26.6 ,25.3 ,26.7 ,25.6 ,0.28 ,25.5 ,26.6 ,22.2 ,26.9 ,26.5 ,26.4 ,26.2 ,26.5 ,25.8 ,26.3 ,26.8 ,26.4 ,25.3 ,26.1 ,27.0 ,25.3 ,181.1 ,17.9 ,18.2 ,24.8 ,3.44 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,23.8 ,45.85 ,,""
2016/7/11 11:00,-960 ,-1663 ,DS,DS,26.6 ,25.3 ,26.7 ,25.6 ,0.28 ,25.6 ,26.6 ,22.2 ,26.9 ,26.5 ,26.4 ,26.2 ,26.5 ,25.8 ,26.4 ,26.9 ,26.4 ,25.3 ,26.2 ,26.8 ,25.5 ,181.2 ,17.9 ,18.2 ,25.3 ,3.42 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.05 ,0.03 ,1.06 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,45.95 ,,""
2016/7/11 17:00,-953 ,-1658 ,DS,DS,26.6 ,25.4 ,26.7 ,25.6 ,0.27 ,25.6 ,26.6 ,22.3 ,27.0 ,26.6 ,26.4 ,26.2 ,26.6 ,25.9 ,26.4 ,26.9 ,26.4 ,25.3 ,26.2 ,26.8 ,25.3 ,181.1 ,17.9 ,18.2 ,25.2 ,3.42 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,46.05 ,,""
2016/7/11 23:00,-974 ,-1664 ,DS,DS,26.6 ,25.4 ,26.7 ,25.7 ,0.27 ,25.6 ,26.7 ,22.3 ,27.0 ,26.6 ,26.4 ,26.3 ,26.6 ,25.9 ,26.4 ,26.9 ,26.5 ,25.3 ,26.2 ,26.8 ,24.8 ,181.2 ,17.9 ,18.2 ,25.1 ,3.39 ,491 ,-,17.32 ,-,0.44 ,18.84 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,46.09 ,,""
2016/7/12 5:00,-977 ,-1666 ,DS,DS,26.7 ,25.4 ,26.8 ,25.7 ,0.28 ,25.6 ,26.7 ,22.3 ,27.0 ,26.6 ,26.4 ,26.3 ,26.6 ,25.9 ,26.4 ,26.9 ,26.5 ,25.4 ,26.3 ,26.9 ,25.1 ,181.3 ,17.9 ,18.2 ,25.1 ,3.42 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,45.89 ,,""
2016/7/12 11:00,-971 ,-1660 ,DS,DS,26.7 ,25.5 ,26.8 ,25.8 ,0.28 ,25.7 ,26.7 ,22.4 ,27.0 ,26.6 ,26.5 ,26.3 ,26.6 ,25.9 ,26.5 ,27.0 ,26.5 ,25.4 ,26.3 ,27.2 ,25.4 ,181.3 ,17.9 ,18.2 ,25.6 ,3.34 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,45.76 ,,""
2016/7/12 17:00,-952 ,-1661 ,DS,DS,26.7 ,25.5 ,26.8 ,25.8 ,0.28 ,25.7 ,26.7 ,22.4 ,27.1 ,26.7 ,26.5 ,26.4 ,26.6 ,26.0 ,26.5 ,27.0 ,26.5 ,25.4 ,26.3 ,26.9 ,25.3 ,181.1 ,17.9 ,18.2 ,25.3 ,3.31 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.04 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,45.70 ,,""
2016/7/12 23:00,-954 ,-1662 ,DS,DS,26.8 ,25.5 ,26.9 ,25.8 ,0.28 ,25.7 ,26.8 ,22.4 ,27.1 ,26.7 ,26.6 ,26.4 ,26.7 ,26.0 ,26.6 ,27.0 ,26.5 ,25.5 ,26.3 ,26.9 ,25.1 ,181.1 ,17.9 ,18.2 ,25.0 ,3.26 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.04 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,45.54 ,,""
2016/7/13 5:00,-939 ,-1658 ,DS,DS,26.8 ,25.5 ,26.9 ,25.8 ,0.28 ,25.7 ,26.8 ,22.4 ,27.2 ,26.7 ,26.6 ,26.4 ,26.7 ,26.0 ,26.6 ,27.1 ,26.6 ,25.5 ,26.4 ,27.1 ,25.4 ,181.0 ,18.0 ,18.2 ,24.9 ,3.18 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.04 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,45.29 ,,""
2016/7/13 11:00,-926 ,-1655 ,DS,DS,26.8 ,25.6 ,26.9 ,25.9 ,0.28 ,25.7 ,26.8 ,22.4 ,27.2 ,26.7 ,26.6 ,26.4 ,26.7 ,26.1 ,26.6 ,27.1 ,26.6 ,25.5 ,26.4 ,27.4 ,25.3 ,181.0 ,18.0 ,18.2 ,25.0 ,3.18 ,491 ,-,17.32 ,-,0.44 ,18.94 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,45.15 ,,""
2016/7/13 17:00,-898 ,-1650 ,DS,DS,26.9 ,25.6 ,27.0 ,25.9 ,0.28 ,25.8 ,26.9 ,22.5 ,27.2 ,26.8 ,26.6 ,26.5 ,26.8 ,26.1 ,26.6 ,27.1 ,26.6 ,25.6 ,26.4 ,27.3 ,25.3 ,180.7 ,18.0 ,18.2 ,24.9 ,3.31 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,45.02 ,,""
2016/7/13 23:00,-885 ,-1649 ,DS,DS,26.9 ,25.6 ,27.0 ,25.9 ,0.28 ,25.8 ,26.9 ,22.5 ,27.2 ,26.8 ,26.7 ,26.5 ,26.8 ,26.1 ,26.6 ,27.1 ,26.7 ,25.6 ,26.4 ,27.1 ,25.6 ,180.7 ,18.0 ,18.3 ,25.0 ,3.31 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.04 ,0.03 ,4.53 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,44.94 ,,""
2016/7/14 5:00,-857 ,-1647 ,DS,DS,27.0 ,25.6 ,27.0 ,26.0 ,0.29 ,25.8 ,26.9 ,22.5 ,27.2 ,26.8 ,26.7 ,26.6 ,26.8 ,26.2 ,26.6 ,27.1 ,26.7 ,25.6 ,26.4 ,27.4 ,25.6 ,180.5 ,18.0 ,18.3 ,25.0 ,3.31 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,44.84 ,,""
2016/7/14 11:00,-872 ,-1645 ,DS,DS,27.0 ,25.7 ,27.1 ,26.0 ,0.28 ,25.9 ,27.0 ,22.6 ,27.3 ,26.9 ,26.7 ,26.6 ,26.8 ,26.2 ,26.7 ,27.2 ,26.7 ,25.7 ,26.5 ,27.2 ,25.7 ,180.5 ,18.1 ,18.3 ,25.2 ,3.31 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,44.85 ,,""
2016/7/14 17:00,-872 ,-1650 ,DS,DS,27.0 ,25.7 ,27.0 ,26.1 ,0.28 ,25.9 ,27.0 ,22.6 ,27.3 ,26.9 ,26.8 ,26.6 ,26.9 ,26.2 ,26.7 ,27.2 ,26.7 ,25.7 ,26.6 ,27.3 ,26.1 ,180.4 ,18.1 ,18.3 ,25.6 ,3.34 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,44.85 ,,""
2016/7/14 23:00,-885 ,-1647 ,DS,DS,27.0 ,25.7 ,27.1 ,26.1 ,0.28 ,25.9 ,27.0 ,22.6 ,27.3 ,26.9 ,26.8 ,26.6 ,26.9 ,26.2 ,26.7 ,27.3 ,26.7 ,25.8 ,26.6 ,27.4 ,25.9 ,180.5 ,18.1 ,18.4 ,25.6 ,3.29 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,44.89 ,,""
2016/7/15 5:00,-901 ,-1660 ,DS,DS,27.0 ,25.8 ,27.1 ,26.1 ,0.28 ,25.9 ,27.0 ,22.7 ,27.4 ,26.9 ,26.8 ,26.6 ,26.9 ,26.2 ,26.8 ,27.3 ,26.7 ,25.8 ,26.6 ,27.7 ,26.4 ,180.5 ,18.1 ,18.4 ,25.6 ,3.29 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,44.81 ,,""
2016/7/15 11:00,-929 ,-1663 ,DS,DS,27.0 ,25.8 ,27.2 ,26.1 ,0.28 ,26.0 ,27.1 ,22.7 ,27.4 ,26.9 ,26.8 ,26.7 ,27.0 ,26.3 ,26.8 ,27.3 ,26.8 ,25.8 ,26.6 ,27.4 ,25.5 ,180.6 ,18.1 ,18.4 ,25.4 ,3.29 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,44.48 ,,""
2016/7/15 17:00,-940 ,-1665 ,DS,DS,27.1 ,25.8 ,27.2 ,26.2 ,0.28 ,26.0 ,27.1 ,22.7 ,27.4 ,27.0 ,26.9 ,26.7 ,27.0 ,26.3 ,26.8 ,27.3 ,26.8 ,25.8 ,26.7 ,27.3 ,25.3 ,180.7 ,18.1 ,18.4 ,25.6 ,3.21 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,44.19 ,,""
2016/7/15 23:00,-977 ,-1679 ,DS,DS,27.1 ,25.8 ,27.2 ,26.2 ,0.28 ,26.1 ,27.1 ,22.7 ,27.5 ,27.0 ,26.9 ,26.7 ,27.0 ,26.3 ,26.9 ,27.4 ,26.8 ,25.9 ,26.7 ,27.4 ,25.7 ,181.0 ,18.1 ,18.4 ,25.0 ,3.21 ,491 ,-,17.32 ,-,0.44 ,20.63 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,43.86 ,,""
2016/7/16 5:00,-989 ,-1686 ,DS,DS,27.1 ,25.8 ,27.2 ,26.3 ,0.28 ,26.1 ,27.1 ,22.6 ,27.5 ,27.0 ,26.9 ,26.8 ,27.0 ,26.4 ,26.9 ,27.4 ,26.8 ,25.9 ,26.7 ,27.4 ,25.7 ,181.0 ,18.1 ,18.4 ,24.7 ,3.18 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,23.9 ,43.44 ,,""
2016/7/16 11:00,-1000 ,-1695 ,DS,DS,27.1 ,25.9 ,27.2 ,26.3 ,0.29 ,26.1 ,27.2 ,22.7 ,27.5 ,27.0 ,26.9 ,26.8 ,27.1 ,26.4 ,26.9 ,27.4 ,26.9 ,25.9 ,26.7 ,27.5 ,25.7 ,181.0 ,18.1 ,18.4 ,25.0 ,3.08 ,491 ,-,17.32 ,-,0.44 ,20.53 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,23.9 ,43.19 ,,""
2016/7/16 17:00,-1000 ,-1692 ,DS,DS,27.1 ,25.9 ,27.3 ,26.3 ,0.29 ,26.1 ,27.2 ,22.7 ,27.5 ,27.1 ,26.9 ,26.8 ,27.1 ,26.4 ,26.9 ,27.4 ,26.9 ,25.9 ,26.8 ,27.5 ,25.7 ,181.0 ,18.1 ,18.4 ,24.5 ,3.08 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,43.13 ,,""
2016/7/16 23:00,-1001 ,-1692 ,DS,DS,27.2 ,25.9 ,27.3 ,26.3 ,0.29 ,26.1 ,27.2 ,22.7 ,27.6 ,27.1 ,27.0 ,26.8 ,27.1 ,26.4 ,27.0 ,27.5 ,26.9 ,25.9 ,26.8 ,27.5 ,25.7 ,181.1 ,18.2 ,18.4 ,24.4 ,3.08 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,43.03 ,,""
2016/7/17 5:00,-991 ,-1685 ,DS,DS,27.2 ,26.0 ,27.3 ,26.4 ,0.29 ,26.2 ,27.2 ,22.8 ,27.6 ,27.1 ,27.0 ,26.8 ,27.1 ,26.4 ,27.0 ,27.5 ,27.0 ,26.0 ,26.8 ,27.6 ,25.7 ,181.0 ,18.2 ,18.5 ,24.5 ,3.11 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,42.93 ,,""
2016/7/17 11:00,-984 ,-1678 ,DS,DS,27.2 ,26.0 ,27.3 ,26.4 ,0.29 ,26.2 ,27.3 ,22.8 ,27.6 ,27.2 ,27.0 ,26.9 ,27.2 ,26.5 ,27.0 ,27.5 ,27.0 ,26.0 ,26.8 ,27.6 ,25.9 ,181.0 ,18.2 ,18.5 ,24.8 ,3.05 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.05 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,42.90 ,,""
2016/7/17 17:00,-965 ,-1666 ,DS,DS,27.3 ,26.0 ,27.4 ,26.4 ,0.28 ,26.2 ,27.3 ,22.8 ,27.6 ,27.2 ,27.1 ,26.9 ,27.2 ,26.6 ,27.0 ,27.5 ,27.0 ,26.0 ,26.9 ,27.6 ,25.7 ,180.9 ,18.2 ,18.5 ,25.1 ,3.05 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.2 ,42.60 ,,""
2016/7/17 23:00,-973 ,-1673 ,DS,DS,27.3 ,26.1 ,27.4 ,26.4 ,0.29 ,26.2 ,27.3 ,22.9 ,27.6 ,27.2 ,27.1 ,27.0 ,27.2 ,26.6 ,27.1 ,27.6 ,27.0 ,26.1 ,26.9 ,27.8 ,25.8 ,181.0 ,18.2 ,18.5 ,25.3 ,3.11 ,491 ,-,17.32 ,-,0.44 ,19.03 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.3 ,42.66 ,,""
2016/7/18 5:00,-980 ,-1675 ,DS,DS,27.3 ,26.1 ,27.4 ,26.4 ,0.29 ,26.3 ,27.3 ,22.9 ,27.7 ,27.3 ,27.1 ,27.0 ,27.2 ,26.6 ,27.1 ,27.6 ,27.1 ,26.1 ,27.0 ,27.9 ,25.7 ,181.0 ,18.2 ,18.5 ,25.5 ,3.11 ,491 ,-,17.32 ,-,0.44 ,20.06 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,42.71 ,,""
2016/7/18 11:00,-979 ,-1675 ,DS,DS,27.3 ,26.1 ,27.4 ,26.5 ,0.29 ,26.3 ,27.4 ,22.9 ,27.7 ,27.3 ,27.1 ,27.0 ,27.3 ,26.6 ,27.1 ,27.6 ,27.1 ,26.2 ,27.0 ,27.6 ,26.2 ,181.0 ,18.2 ,18.5 ,26.0 ,3.08 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.6 ,42.75 ,,""
2016/7/18 17:00,-974 ,-1670 ,DS,DS,27.4 ,26.1 ,27.5 ,26.6 ,0.29 ,26.3 ,27.4 ,22.9 ,27.7 ,27.3 ,27.2 ,27.0 ,27.3 ,26.6 ,27.2 ,27.6 ,27.1 ,26.1 ,27.0 ,27.6 ,26.4 ,181.0 ,18.2 ,18.5 ,26.3 ,3.15 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,42.89 ,,""
2016/7/18 23:00,-988 ,-1682 ,DS,DS,27.4 ,26.2 ,27.5 ,26.6 ,0.30 ,26.4 ,27.4 ,23.0 ,27.8 ,27.3 ,27.2 ,27.1 ,27.3 ,26.7 ,27.2 ,27.7 ,27.1 ,26.2 ,27.1 ,28.0 ,26.0 ,181.1 ,18.3 ,18.6 ,26.2 ,3.11 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.0 ,42.99 ,,""
2016/7/19 5:00,-1001 ,-1691 ,DS,DS,27.4 ,26.2 ,27.5 ,26.6 ,0.29 ,26.4 ,27.5 ,23.1 ,27.8 ,27.4 ,27.2 ,27.1 ,27.3 ,26.7 ,27.2 ,27.7 ,27.2 ,26.2 ,27.1 ,27.7 ,27.7 ,181.2 ,18.3 ,18.6 ,26.2 ,3.11 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.0 ,42.92 ,,""
2016/7/19 11:00,-997 ,-1683 ,DS,DS,27.4 ,26.2 ,27.6 ,26.6 ,0.29 ,26.4 ,27.5 ,23.1 ,27.8 ,27.4 ,27.3 ,27.1 ,27.4 ,26.7 ,27.2 ,27.7 ,27.2 ,26.3 ,27.1 ,27.8 ,25.6 ,181.2 ,18.3 ,18.6 ,26.7 ,3.08 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.1 ,42.88 ,,""
2016/7/19 17:00,-984 ,-1674 ,DS,DS,27.5 ,26.3 ,27.6 ,26.6 ,0.29 ,26.4 ,27.5 ,23.1 ,27.8 ,27.4 ,27.3 ,27.1 ,27.4 ,26.7 ,27.3 ,27.7 ,27.2 ,26.3 ,27.2 ,28.0 ,27.5 ,181.1 ,18.3 ,18.6 ,26.4 ,3.05 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.3 ,42.86 ,,""
2016/7/19 23:00,-1004 ,-1690 ,DS,DS,27.5 ,26.2 ,27.6 ,26.7 ,0.30 ,26.5 ,27.5 ,23.1 ,27.9 ,27.5 ,27.3 ,27.2 ,27.4 ,26.8 ,27.3 ,27.8 ,27.3 ,26.3 ,27.2 ,28.0 ,26.1 ,181.2 ,18.3 ,18.6 ,26.3 ,2.98 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.4 ,42.81 ,,""
2016/7/20 5:00,-1018 ,-1698 ,DS,DS,27.5 ,26.3 ,27.6 ,26.7 ,0.29 ,26.5 ,27.6 ,23.2 ,27.9 ,27.5 ,27.3 ,27.2 ,27.4 ,26.8 ,27.3 ,27.8 ,27.4 ,26.4 ,27.2 ,27.7 ,28.0 ,181.3 ,18.3 ,18.6 ,26.1 ,3.00 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.3 ,42.53 ,,""
2016/7/20 11:00,-1026 ,-1701 ,DS,DS,27.5 ,26.3 ,27.7 ,26.8 ,0.29 ,26.5 ,27.6 ,23.2 ,27.9 ,27.5 ,27.4 ,27.3 ,27.5 ,26.8 ,27.4 ,27.8 ,27.4 ,26.4 ,27.3 ,27.8 ,27.5 ,181.3 ,18.4 ,18.6 ,26.5 ,2.98 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.2 ,42.28 ,,""
2016/7/20 17:00,-1026 ,-1700 ,DS,DS,27.6 ,26.4 ,27.7 ,26.8 ,0.30 ,26.6 ,27.6 ,23.2 ,28.0 ,27.6 ,27.4 ,27.3 ,27.5 ,26.9 ,27.4 ,27.9 ,27.4 ,26.4 ,27.3 ,28.1 ,25.9 ,181.3 ,18.4 ,18.6 ,26.0 ,2.87 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.3 ,42.18 ,,""
2016/7/20 23:00,-1047 ,-1715 ,DS,DS,27.6 ,26.4 ,27.7 ,26.8 ,0.29 ,26.6 ,27.7 ,23.2 ,28.0 ,27.6 ,27.4 ,27.3 ,27.6 ,26.9 ,27.4 ,27.9 ,27.5 ,26.4 ,27.4 ,28.4 ,27.6 ,181.4 ,18.4 ,18.7 ,25.7 ,2.87 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.2 ,41.98 ,,""
2016/7/21 5:00,-1045 ,-1711 ,DS,DS,27.6 ,26.4 ,27.7 ,26.8 ,0.29 ,26.6 ,27.7 ,23.2 ,28.0 ,27.6 ,27.5 ,27.4 ,27.6 ,26.9 ,27.5 ,27.9 ,27.5 ,26.5 ,27.4 ,27.9 ,25.3 ,181.4 ,18.4 ,18.7 ,25.5 ,2.85 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.2 ,41.54 ,,""
2016/7/21 11:00,-1046 ,-1714 ,DS,DS,27.7 ,26.4 ,27.8 ,26.9 ,0.29 ,26.6 ,27.7 ,23.2 ,28.1 ,27.6 ,27.5 ,27.4 ,27.6 ,26.9 ,27.5 ,27.9 ,27.4 ,26.5 ,27.4 ,28.0 ,26.2 ,181.5 ,18.4 ,18.7 ,25.4 ,2.71 ,491 ,-,17.32 ,-,0.44 ,21.00 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.0 ,41.20 ,,""
2016/7/21 17:00,-1035 ,-1702 ,DS,DS,27.7 ,26.4 ,27.8 ,26.9 ,0.29 ,26.7 ,27.7 ,23.3 ,28.1 ,27.7 ,27.5 ,27.4 ,27.6 ,27.0 ,27.5 ,28.0 ,27.5 ,26.6 ,27.4 ,28.0 ,26.8 ,181.4 ,18.4 ,18.7 ,25.1 ,2.69 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,40.95 ,,""
2016/7/21 23:00,-1043 ,-1708 ,DS,DS,27.7 ,26.5 ,27.8 ,26.9 ,0.29 ,26.7 ,27.8 ,23.3 ,28.1 ,27.7 ,27.6 ,27.4 ,27.6 ,27.0 ,27.5 ,28.0 ,27.5 ,26.6 ,27.4 ,28.2 ,26.6 ,181.4 ,18.4 ,18.7 ,24.8 ,2.71 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,40.62 ,,""
2016/7/22 5:00,-1046 ,-1710 ,DS,DS,27.7 ,26.5 ,27.8 ,27.0 ,0.29 ,26.7 ,27.8 ,23.2 ,28.2 ,27.7 ,27.6 ,27.5 ,27.7 ,27.0 ,27.6 ,28.1 ,27.5 ,26.6 ,27.5 ,28.1 ,26.4 ,181.4 ,18.4 ,18.7 ,24.7 ,2.61 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.8 ,40.20 ,,""
2016/7/22 11:00,-1050 ,-1713 ,DS,DS,27.8 ,26.6 ,27.9 ,27.0 ,0.28 ,26.8 ,27.8 ,23.2 ,28.2 ,27.7 ,27.6 ,27.5 ,27.7 ,27.0 ,27.6 ,28.1 ,27.5 ,26.6 ,27.5 ,28.1 ,26.4 ,181.5 ,18.4 ,18.7 ,24.9 ,2.56 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.6 ,39.85 ,,""
2016/7/22 17:00,-1041 ,-1705 ,DS,DS,27.8 ,26.6 ,27.9 ,27.0 ,0.28 ,26.7 ,27.8 ,23.2 ,28.2 ,27.7 ,27.6 ,27.5 ,27.7 ,27.1 ,27.6 ,28.1 ,27.6 ,26.7 ,27.5 ,28.2 ,26.4 ,181.3 ,18.5 ,18.7 ,24.6 ,2.56 ,491 ,-,17.32 ,-,0.44 ,20.25 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.6 ,39.49 ,,""
2016/7/22 23:00,-1059 ,-1718 ,DS,DS,27.8 ,26.6 ,27.9 ,27.0 ,0.28 ,26.8 ,27.9 ,23.2 ,28.2 ,27.8 ,27.6 ,27.5 ,27.7 ,27.1 ,27.6 ,28.1 ,27.6 ,26.7 ,27.5 ,28.2 ,26.4 ,181.4 ,18.5 ,18.8 ,24.1 ,2.42 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.5 ,39.05 ,,""
2016/7/23 5:00,-1055 ,-1713 ,DS,DS,27.8 ,26.6 ,28.0 ,27.0 ,0.28 ,26.8 ,27.9 ,23.1 ,28.3 ,27.8 ,27.7 ,27.6 ,27.8 ,27.1 ,27.7 ,28.1 ,27.6 ,26.7 ,27.5 ,28.2 ,26.5 ,181.4 ,18.5 ,18.8 ,23.8 ,2.38 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.4 ,38.50 ,,""
2016/7/23 11:00,-1071 ,-1727 ,DS,DS,27.8 ,26.6 ,27.9 ,27.0 ,0.28 ,26.8 ,27.9 ,23.1 ,28.3 ,27.8 ,27.7 ,27.6 ,27.8 ,27.1 ,27.7 ,28.2 ,27.6 ,26.7 ,27.6 ,28.2 ,26.4 ,181.5 ,18.5 ,18.8 ,23.7 ,2.35 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.2 ,37.98 ,,""
2016/7/23 17:00,-1054 ,-1713 ,DS,DS,27.9 ,26.6 ,28.0 ,27.0 ,0.28 ,26.8 ,27.9 ,23.1 ,28.3 ,27.8 ,27.7 ,27.6 ,27.8 ,27.1 ,27.7 ,28.2 ,27.6 ,26.7 ,27.6 ,28.3 ,26.4 ,181.5 ,18.5 ,18.8 ,23.4 ,2.35 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.1 ,37.64 ,,""
2016/7/23 23:00,-1066 ,-1720 ,DS,DS,27.9 ,26.6 ,28.0 ,27.1 ,0.29 ,26.8 ,27.9 ,23.2 ,28.3 ,27.8 ,27.7 ,27.6 ,27.8 ,27.1 ,27.7 ,28.2 ,27.6 ,26.7 ,27.6 ,28.3 ,26.5 ,181.5 ,18.6 ,18.8 ,23.2 ,2.32 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,37.32 ,,""
2016/7/24 5:00,-1063 ,-1718 ,DS,DS,27.9 ,26.6 ,28.0 ,27.1 ,0.28 ,26.8 ,28.0 ,23.2 ,28.4 ,27.9 ,27.7 ,27.6 ,27.9 ,27.2 ,27.7 ,28.2 ,27.7 ,26.7 ,27.6 ,28.3 ,26.5 ,181.5 ,18.6 ,18.8 ,23.2 ,2.35 ,491 ,-,17.32 ,-,0.44 ,19.03 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,23.9 ,36.91 ,,""
2016/7/24 11:00,-1063 ,-1719 ,DS,DS,27.9 ,26.6 ,28.0 ,27.1 ,0.29 ,26.9 ,28.0 ,23.2 ,28.3 ,27.9 ,27.7 ,27.6 ,27.9 ,27.2 ,27.7 ,28.2 ,27.7 ,26.8 ,27.6 ,28.3 ,26.6 ,181.5 ,18.6 ,18.9 ,23.3 ,4.04 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,23.8 ,36.57 ,,""
2016/7/24 17:00,-1056 ,-1712 ,DS,DS,27.9 ,26.7 ,28.1 ,27.1 ,0.28 ,26.9 ,28.0 ,23.3 ,28.3 ,27.9 ,27.7 ,27.6 ,27.9 ,27.2 ,27.7 ,28.2 ,27.7 ,26.8 ,27.6 ,28.3 ,26.5 ,181.4 ,18.6 ,18.9 ,23.6 ,4.51 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.04 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,23.9 ,36.39 ,,""
2016/7/24 23:00,-1062 ,-1716 ,DS,DS,28.0 ,26.7 ,28.1 ,27.1 ,0.28 ,26.9 ,28.0 ,23.3 ,28.4 ,27.9 ,27.8 ,27.6 ,27.9 ,27.2 ,27.8 ,28.3 ,27.7 ,26.8 ,27.6 ,28.4 ,26.6 ,181.5 ,18.6 ,18.9 ,23.6 ,4.48 ,491 ,-,17.32 ,-,0.44 ,19.50 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,23.8 ,36.15 ,,""
2016/7/25 5:00,-1056 ,-1709 ,DS,DS,28.0 ,26.7 ,28.1 ,27.2 ,0.28 ,26.9 ,28.0 ,23.3 ,28.4 ,27.9 ,27.8 ,27.6 ,27.9 ,27.3 ,27.8 ,28.3 ,27.8 ,26.8 ,27.7 ,28.4 ,26.6 ,181.5 ,18.6 ,18.9 ,23.6 ,4.41 ,491 ,-,17.32 ,-,0.44 ,18.94 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,23.7 ,35.87 ,,""
2016/7/25 11:00,-1050 ,-1706 ,DS,DS,28.0 ,26.7 ,28.1 ,27.1 ,0.29 ,26.9 ,28.0 ,23.3 ,28.4 ,27.9 ,27.8 ,27.6 ,27.9 ,27.2 ,27.8 ,28.3 ,27.7 ,26.8 ,27.6 ,28.3 ,26.5 ,181.5 ,18.6 ,18.9 ,24.2 ,4.38 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,23.9 ,35.82 ,,""
2016/7/25 17:00,-1032 ,-1694 ,DS,DS,28.0 ,26.7 ,28.1 ,27.2 ,0.28 ,26.9 ,28.1 ,23.4 ,28.4 ,27.9 ,27.8 ,27.7 ,27.9 ,27.3 ,27.8 ,28.3 ,27.8 ,26.8 ,27.7 ,28.4 ,26.8 ,181.5 ,18.6 ,18.9 ,24.2 ,4.51 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.0 ,35.85 ,,""
2016/7/25 23:00,-1032 ,-1694 ,DS,DS,28.0 ,26.7 ,28.1 ,27.2 ,0.29 ,26.9 ,28.1 ,23.4 ,28.4 ,28.0 ,27.8 ,27.7 ,27.9 ,27.3 ,27.8 ,28.3 ,27.8 ,26.9 ,27.7 ,28.4 ,26.8 ,181.5 ,18.6 ,18.9 ,24.4 ,4.51 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.2 ,35.85 ,,""
2016/7/26 5:00,-1014 ,-1681 ,DS,DS,28.1 ,26.8 ,28.1 ,27.2 ,0.28 ,27.0 ,28.1 ,23.4 ,28.4 ,28.0 ,27.8 ,27.7 ,28.0 ,27.3 ,27.8 ,28.3 ,27.8 ,26.9 ,27.7 ,28.4 ,26.9 ,181.3 ,18.7 ,18.9 ,24.5 ,4.51 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.2 ,35.69 ,,""
2016/7/26 11:00,-1003 ,-1672 ,DS,DS,28.0 ,26.8 ,28.1 ,27.2 ,0.29 ,27.0 ,28.1 ,23.5 ,28.5 ,28.0 ,27.9 ,27.7 ,28.0 ,27.3 ,27.8 ,28.3 ,27.8 ,26.9 ,27.7 ,28.4 ,27.2 ,181.2 ,18.7 ,19.0 ,24.8 ,4.51 ,491 ,-,17.32 ,-,0.44 ,18.75 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,24.4 ,35.71 ,,""
2016/7/26 17:00,-981 ,-1664 ,DS,DS,28.1 ,26.8 ,28.2 ,27.3 ,0.28 ,27.0 ,28.1 ,23.5 ,28.5 ,28.0 ,27.9 ,27.7 ,28.0 ,27.4 ,27.9 ,28.4 ,27.8 ,26.9 ,27.8 ,28.5 ,26.2 ,181.2 ,18.7 ,19.0 ,25.1 ,4.51 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,24.5 ,35.78 ,,""
2016/7/26 23:00,-990 ,-1668 ,DS,DS,28.1 ,26.8 ,28.2 ,27.3 ,0.29 ,27.0 ,28.1 ,23.5 ,28.5 ,28.0 ,27.9 ,27.7 ,28.0 ,27.4 ,27.9 ,28.4 ,27.9 ,27.0 ,27.8 ,28.4 ,26.3 ,181.2 ,18.7 ,19.0 ,25.2 ,4.45 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.6 ,35.76 ,,""
2016/7/27 5:00,-984 ,-1672 ,DS,DS,28.1 ,26.9 ,28.2 ,27.3 ,0.29 ,27.0 ,28.2 ,23.6 ,28.5 ,28.0 ,27.9 ,27.8 ,28.0 ,27.4 ,27.9 ,28.4 ,27.8 ,27.0 ,27.8 ,28.5 ,26.7 ,181.2 ,18.7 ,19.0 ,25.3 ,4.51 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.6 ,35.68 ,,""
2016/7/27 11:00,-986 ,-1670 ,DS,DS,28.1 ,26.9 ,28.2 ,27.3 ,0.30 ,27.0 ,28.1 ,23.6 ,28.5 ,28.1 ,27.9 ,27.8 ,28.1 ,27.4 ,27.9 ,28.4 ,27.9 ,27.0 ,27.8 ,28.7 ,26.7 ,181.3 ,18.7 ,19.0 ,25.5 ,4.51 ,491 ,-,17.32 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.7 ,35.66 ,,""
2016/7/27 17:00,-982 ,-1670 ,DS,DS,28.2 ,26.9 ,28.2 ,27.3 ,0.29 ,27.0 ,28.2 ,23.6 ,28.5 ,28.1 ,27.9 ,27.8 ,28.1 ,27.5 ,28.0 ,28.4 ,27.9 ,27.0 ,27.8 ,28.7 ,28.1 ,181.3 ,18.7 ,19.0 ,25.8 ,4.54 ,491 ,-,17.32 ,-,0.44 ,19.78 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,35.77 ,,""
2016/7/27 23:00,-992 ,-1673 ,DS,DS,28.2 ,26.9 ,28.2 ,27.3 ,0.29 ,27.1 ,28.2 ,23.7 ,28.6 ,28.1 ,28.0 ,27.8 ,28.1 ,27.5 ,28.0 ,28.5 ,27.9 ,27.1 ,27.8 ,28.6 ,26.6 ,181.4 ,18.7 ,19.1 ,25.8 ,4.51 ,491 ,-,17.32 ,-,0.44 ,20.34 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,35.72 ,,""
2016/7/28 5:00,-1000 ,-1673 ,DS,DS,28.2 ,26.9 ,28.3 ,27.4 ,0.29 ,27.1 ,28.2 ,23.7 ,28.6 ,28.1 ,28.0 ,27.8 ,28.1 ,27.5 ,28.0 ,28.5 ,27.9 ,27.1 ,27.9 ,28.6 ,28.6 ,181.4 ,18.8 ,19.1 ,25.8 ,4.48 ,491 ,-,17.32 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,24.9 ,35.34 ,,""
2016/7/28 11:00,-1008 ,-1670 ,DS,DS,28.2 ,27.0 ,28.3 ,27.4 ,0.29 ,27.1 ,28.2 ,23.7 ,28.6 ,28.1 ,28.0 ,27.9 ,28.1 ,27.5 ,28.0 ,28.5 ,27.9 ,27.1 ,27.9 ,28.8 ,26.4 ,181.4 ,18.8 ,19.1 ,26.3 ,4.48 ,491 ,-,17.32 ,-,0.44 ,20.16 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.0 ,35.35 ,,""
2016/7/28 17:00,-1004 ,-1667 ,DS,DS,28.3 ,27.0 ,28.3 ,27.4 ,0.29 ,27.2 ,28.3 ,23.7 ,28.6 ,28.1 ,28.0 ,27.9 ,28.1 ,27.5 ,28.0 ,28.5 ,27.9 ,27.1 ,27.9 ,28.9 ,26.2 ,181.3 ,18.8 ,19.1 ,26.2 ,4.38 ,491 ,-,17.32 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.1 ,35.37 ,,""
2016/7/28 23:00,-1019 ,-1683 ,DS,DS,28.3 ,27.0 ,28.4 ,27.4 ,0.28 ,27.2 ,28.3 ,23.8 ,28.6 ,28.1 ,28.0 ,27.9 ,28.1 ,27.5 ,28.0 ,28.5 ,28.0 ,27.2 ,27.9 ,28.7 ,26.5 ,181.4 ,18.8 ,19.1 ,26.2 ,4.45 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.2 ,35.36 ,,""
2016/7/29 5:00,-1018 ,-1675 ,DS,DS,28.3 ,27.1 ,28.4 ,27.4 ,0.29 ,27.2 ,28.3 ,23.8 ,28.6 ,28.2 ,28.1 ,27.9 ,28.2 ,27.5 ,28.0 ,28.5 ,28.0 ,27.2 ,27.9 ,28.7 ,26.4 ,181.4 ,18.8 ,19.1 ,26.2 ,4.38 ,491 ,-,17.32 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.1 ,35.27 ,,""
2016/7/29 11:00,-1014 ,-1673 ,DS,DS,28.3 ,27.1 ,28.4 ,27.4 ,0.29 ,27.2 ,28.3 ,23.8 ,28.7 ,28.2 ,28.1 ,27.9 ,28.2 ,27.6 ,28.1 ,28.5 ,28.1 ,27.2 ,28.0 ,28.5 ,27.4 ,181.5 ,18.9 ,19.1 ,26.7 ,4.35 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.2 ,35.17 ,,""
2016/7/29 17:00,-1005 ,-1665 ,DS,DS,28.4 ,27.1 ,28.4 ,27.5 ,0.29 ,27.3 ,28.3 ,23.9 ,28.7 ,28.2 ,28.1 ,28.0 ,28.2 ,27.6 ,28.1 ,28.6 ,28.1 ,27.2 ,28.0 ,28.8 ,27.2 ,181.4 ,18.9 ,19.1 ,26.5 ,4.35 ,491 ,-,17.32 ,-,0.44 ,20.44 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.04 ,,,,,,25.4 ,35.15 ,,""
2016/7/29 23:00,-1016 ,-1680 ,DS,DS,28.4 ,27.1 ,28.5 ,27.5 ,0.28 ,27.3 ,28.4 ,23.9 ,28.7 ,28.3 ,28.1 ,28.0 ,28.2 ,27.6 ,28.1 ,28.6 ,28.1 ,27.3 ,28.0 ,28.9 ,27.2 ,181.5 ,18.9 ,19.2 ,26.4 ,4.29 ,491 ,-,17.32 ,-,0.44 ,19.88 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.4 ,35.09 ,,""
2016/7/30 5:00,-1014 ,-1675 ,DS,DS,28.4 ,27.1 ,28.5 ,27.5 ,0.29 ,27.3 ,28.4 ,23.9 ,28.7 ,28.3 ,28.2 ,28.0 ,28.3 ,27.6 ,28.1 ,28.6 ,28.1 ,27.3 ,28.0 ,28.6 ,24.5 ,181.5 ,18.9 ,19.1 ,26.2 ,4.25 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.04 ,,,,,,25.4 ,34.80 ,,""
2016/7/30 11:00,-1019 ,-1673 ,DS,DS,28.4 ,27.2 ,28.5 ,27.5 ,0.29 ,27.3 ,28.4 ,23.9 ,28.7 ,28.3 ,28.2 ,28.0 ,28.3 ,27.6 ,28.2 ,28.7 ,28.1 ,27.3 ,28.0 ,28.7 ,27.2 ,181.6 ,18.9 ,19.2 ,26.6 ,4.22 ,491 ,-,17.32 ,-,0.44 ,19.69 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.5 ,34.67 ,,""
2016/7/30 17:00,-1012 ,-1669 ,DS,DS,28.5 ,27.2 ,28.5 ,27.6 ,0.29 ,27.4 ,28.4 ,24.0 ,28.8 ,28.3 ,28.2 ,28.1 ,28.3 ,27.7 ,28.2 ,28.7 ,28.1 ,27.3 ,28.1 ,28.6 ,26.9 ,181.5 ,18.9 ,19.2 ,26.2 ,4.25 ,491 ,-,17.32 ,-,0.44 ,19.59 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.7 ,34.69 ,,""
2016/7/30 23:00,-1012 ,-1673 ,DS,DS,28.5 ,27.2 ,28.5 ,27.6 ,0.29 ,27.4 ,28.5 ,24.0 ,28.8 ,28.3 ,28.2 ,28.1 ,28.3 ,27.7 ,28.2 ,28.7 ,28.1 ,27.3 ,28.1 ,28.7 ,27.2 ,181.6 ,18.9 ,19.2 ,26.2 ,4.22 ,491 ,-,17.32 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.05 ,0.65 ,0.04 ,0.04 ,,,,,,25.7 ,34.67 ,,""
2016/7/31 5:00,-1013 ,-1671 ,DS,DS,28.5 ,27.2 ,28.6 ,27.6 ,0.29 ,27.4 ,28.5 ,24.0 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.7 ,28.2 ,28.7 ,28.2 ,27.4 ,28.1 ,28.8 ,26.3 ,181.5 ,18.9 ,19.2 ,26.2 ,4.25 ,491 ,-,17.32 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.6 ,34.44 ,,""
2016/7/31 11:00,-1012 ,-1671 ,DS,DS,28.5 ,27.3 ,28.6 ,27.7 ,0.30 ,27.4 ,28.5 ,24.1 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.7 ,28.3 ,28.7 ,28.2 ,27.4 ,28.1 ,28.9 ,27.0 ,181.5 ,18.9 ,19.2 ,26.5 ,4.28 ,491 ,-,17.32 ,-,0.44 ,19.97 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.6 ,34.40 ,,""
2016/7/31 17:00,-988 ,-1666 ,DS,DS,28.5 ,27.3 ,28.7 ,27.6 ,0.28 ,27.4 ,28.5 ,24.1 ,28.9 ,28.4 ,28.3 ,28.1 ,28.4 ,27.8 ,28.3 ,28.7 ,28.3 ,27.4 ,28.2 ,28.9 ,27.3 ,181.4 ,18.9 ,19.2 ,26.6 ,4.25 ,491 ,-,17.32 ,-,0.44 ,19.41 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.9 ,34.52 ,,""
2016/7/31 23:00,-989 ,-1664 ,DS,DS,28.5 ,27.3 ,28.7 ,27.7 ,0.29 ,27.5 ,28.6 ,24.1 ,28.9 ,28.4 ,28.3 ,28.2 ,28.4 ,27.8 ,28.3 ,28.8 ,28.2 ,27.5 ,28.2 ,28.8 ,29.6 ,181.5 ,19.0 ,19.2 ,26.7 ,4.25 ,491 ,-,17.32 ,-,0.44 ,19.22 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.9 ,34.55 ,,""
2016/8/1 5:00,-965 ,-1660 ,DS,DS,28.6 ,27.3 ,28.7 ,27.7 ,0.28 ,27.5 ,28.6 ,24.2 ,28.9 ,28.5 ,28.4 ,28.2 ,28.5 ,27.8 ,28.3 ,28.8 ,28.3 ,27.5 ,28.2 ,28.9 ,27.1 ,181.4 ,19.0 ,19.2 ,26.8 ,4.25 ,491 ,-,17.32 ,-,0.44 ,18.28 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,25.9 ,34.54 ,,""
2016/8/1 11:00,-960 ,-1653 ,DS,DS,28.6 ,27.4 ,28.7 ,27.8 ,0.29 ,27.5 ,28.6 ,24.2 ,28.9 ,28.5 ,28.4 ,28.2 ,28.5 ,27.9 ,28.3 ,28.8 ,28.3 ,27.5 ,28.2 ,29.1 ,30.1 ,181.4 ,19.0 ,19.3 ,27.3 ,4.35 ,500 ,-,17.45 ,-,0.45 ,19.22 ,0.03 ,0.02 ,1.05 ,0.65 ,0.04 ,0.05 ,,,,,,26.0 ,34.60 ,,""
2016/8/1 17:00,-938 ,-1655 ,DS,DS,28.6 ,27.4 ,28.7 ,27.8 ,0.28 ,27.5 ,28.6 ,24.2 ,29.0 ,28.5 ,28.4 ,28.2 ,28.5 ,27.9 ,28.4 ,28.8 ,28.3 ,27.5 ,28.3 ,29.3 ,30.3 ,181.2 ,19.0 ,19.3 ,27.5 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.31 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.2 ,34.66 ,,""
2016/8/1 23:00,-947 ,-1659 ,DS,DS,28.7 ,27.4 ,28.8 ,27.8 ,0.28 ,27.6 ,28.7 ,24.2 ,29.0 ,28.5 ,28.4 ,28.3 ,28.5 ,27.9 ,28.4 ,28.9 ,28.3 ,27.6 ,28.3 ,29.3 ,27.1 ,181.3 ,19.0 ,19.3 ,27.5 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.13 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.2 ,34.57 ,,""
2016/8/2 5:00,-939 ,-1659 ,DS,DS,28.7 ,27.4 ,28.8 ,27.8 ,0.28 ,27.6 ,28.7 ,24.3 ,29.0 ,28.5 ,28.4 ,28.3 ,28.5 ,27.9 ,28.4 ,28.9 ,28.4 ,27.6 ,28.3 ,29.1 ,27.2 ,181.2 ,19.0 ,19.3 ,27.4 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.50 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,34.47 ,,""
2016/8/2 11:00,-938 ,-1656 ,DS,DS,28.7 ,27.5 ,28.8 ,27.8 ,0.29 ,27.6 ,28.7 ,24.3 ,29.1 ,28.6 ,28.5 ,28.3 ,28.6 ,28.0 ,28.4 ,28.9 ,28.4 ,27.6 ,28.4 ,29.0 ,28.0 ,181.2 ,19.0 ,19.3 ,27.8 ,4.25 ,490 ,-,17.31 ,-,0.44 ,20.06 ,0.03 ,0.02 ,1.05 ,0.65 ,0.04 ,0.05 ,,,,,,26.1 ,34.46 ,,""
2016/8/2 17:00,-931 ,-1661 ,DS,DS,28.8 ,27.5 ,28.8 ,27.9 ,0.29 ,27.6 ,28.7 ,24.4 ,29.0 ,28.6 ,28.5 ,28.4 ,28.6 ,28.0 ,28.5 ,28.9 ,28.5 ,27.6 ,28.4 ,29.3 ,23.9 ,181.2 ,19.1 ,19.3 ,27.8 ,4.25 ,490 ,-,17.31 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.3 ,34.55 ,,""
2016/8/2 23:00,-934 ,-1655 ,DS,DS,28.8 ,27.5 ,28.8 ,27.9 ,0.29 ,27.7 ,28.7 ,24.4 ,29.1 ,28.6 ,28.5 ,28.4 ,28.6 ,28.0 ,28.5 ,28.9 ,28.5 ,27.7 ,28.4 ,29.2 ,24.0 ,181.3 ,19.1 ,19.4 ,27.7 ,4.25 ,490 ,-,17.31 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,34.48 ,,""
2016/8/3 5:00,-939 ,-1658 ,DS,DS,28.8 ,27.6 ,28.9 ,27.9 ,0.29 ,27.7 ,28.7 ,24.4 ,29.1 ,28.6 ,28.5 ,28.4 ,28.6 ,28.0 ,28.5 ,29.0 ,28.5 ,27.7 ,28.5 ,29.3 ,27.8 ,181.3 ,19.1 ,19.4 ,27.7 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.97 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,34.28 ,,""
2016/8/3 11:00,-936 ,-1654 ,DS,DS,28.8 ,27.6 ,28.9 ,27.9 ,0.29 ,27.7 ,28.8 ,24.4 ,29.2 ,28.7 ,28.6 ,28.4 ,28.7 ,28.1 ,28.6 ,29.0 ,28.5 ,27.7 ,28.5 ,29.5 ,27.3 ,181.3 ,19.1 ,19.4 ,28.0 ,4.25 ,490 ,-,17.31 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,34.22 ,,""
2016/8/3 17:00,-925 ,-1653 ,DS,DS,28.8 ,27.6 ,28.8 ,28.0 ,0.29 ,27.8 ,28.8 ,24.4 ,29.2 ,28.7 ,28.7 ,28.5 ,28.7 ,28.2 ,28.6 ,29.1 ,28.6 ,27.8 ,28.6 ,29.0 ,32.4 ,181.1 ,19.1 ,19.4 ,27.7 ,4.38 ,490 ,-,17.31 ,-,0.44 ,19.41 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,34.23 ,,""
2016/8/3 23:00,-935 ,-1660 ,DS,DS,28.8 ,27.7 ,28.8 ,28.1 ,0.29 ,27.8 ,28.8 ,24.5 ,29.2 ,28.7 ,28.6 ,28.4 ,28.7 ,28.1 ,28.6 ,29.1 ,28.6 ,27.8 ,28.6 ,29.0 ,27.5 ,181.2 ,19.1 ,19.4 ,27.8 ,4.35 ,490 ,-,17.31 ,-,0.44 ,20.06 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.5 ,34.20 ,,""
2016/8/4 5:00,-934 ,-1658 ,DS,DS,28.8 ,27.7 ,28.9 ,28.1 ,0.29 ,27.8 ,28.9 ,24.5 ,29.3 ,28.8 ,28.7 ,28.5 ,28.8 ,28.2 ,28.7 ,29.1 ,28.6 ,27.9 ,28.6 ,29.4 ,27.4 ,181.2 ,19.1 ,19.4 ,27.7 ,4.28 ,490 ,-,17.31 ,-,0.44 ,18.56 ,0.03 ,0.03 ,1.05 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,34.06 ,,""
2016/8/4 11:00,-937 ,-1657 ,DS,DS,28.9 ,27.7 ,28.9 ,28.1 ,0.30 ,27.8 ,28.9 ,24.5 ,29.3 ,28.8 ,28.7 ,28.5 ,28.8 ,28.2 ,28.7 ,29.1 ,28.6 ,27.9 ,28.7 ,29.3 ,27.6 ,181.3 ,19.1 ,19.4 ,28.2 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.59 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.6 ,34.12 ,,""
2016/8/4 17:00,-924 ,-1653 ,DS,DS,28.9 ,27.7 ,29.0 ,28.2 ,0.29 ,27.9 ,28.9 ,24.6 ,29.4 ,28.8 ,28.7 ,28.6 ,28.8 ,28.3 ,28.7 ,29.2 ,28.7 ,27.9 ,28.7 ,29.4 ,27.7 ,181.2 ,19.2 ,19.4 ,28.1 ,4.28 ,490 ,-,17.31 ,-,0.44 ,19.50 ,0.03 ,0.03 ,1.74 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,34.21 ,,""
2016/8/4 23:00,-934 ,-1660 ,DS,DS,29.0 ,27.7 ,29.0 ,28.2 ,0.29 ,27.9 ,29.0 ,24.6 ,29.4 ,28.9 ,28.8 ,28.6 ,28.9 ,28.3 ,28.7 ,29.2 ,28.7 ,27.9 ,28.8 ,29.4 ,27.8 ,181.3 ,19.2 ,19.5 ,28.1 ,4.25 ,490 ,-,17.31 ,-,0.44 ,19.69 ,0.03 ,0.03 ,7.52 ,0.65 ,0.04 ,0.05 ,,,,,,26.9 ,34.23 ,,""
2016/8/5 5:00,-939 ,-1662 ,DS,DS,29.0 ,27.8 ,29.0 ,28.2 ,0.28 ,27.9 ,29.0 ,24.6 ,29.4 ,28.9 ,28.8 ,28.7 ,28.9 ,28.3 ,28.8 ,29.2 ,28.7 ,28.0 ,28.8 ,29.4 ,27.8 ,181.3 ,19.2 ,19.5 ,28.0 ,4.25 ,490 ,-,17.31 ,-,0.44 ,19.78 ,0.03 ,0.03 ,2.13 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,34.10 ,,""
