,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/8/5 11:00,-935 ,-1646 ,DS,DS,29.0 ,27.8 ,29.0 ,28.3 ,0.29 ,28.0 ,29.0 ,24.7 ,29.4 ,28.9 ,28.8 ,28.7 ,28.9 ,28.4 ,28.8 ,29.3 ,28.7 ,28.0 ,28.8 ,29.4 ,27.8 ,181.3 ,19.2 ,19.5 ,28.4 ,4.25 ,490 ,-,17.31 ,-,0.44 ,20.44 ,0.03 ,0.02 ,6.34 ,0.65 ,0.04 ,0.05 ,,,,,,27.0 ,34.14 ,,""
2016/8/5 17:00,-915 ,-1650 ,DS,DS,29.1 ,27.8 ,29.1 ,28.3 ,0.28 ,28.0 ,29.0 ,24.7 ,29.4 ,29.0 ,28.9 ,28.7 ,29.0 ,28.4 ,28.8 ,29.3 ,28.7 ,28.0 ,28.8 ,29.4 ,27.9 ,181.1 ,19.2 ,19.5 ,28.4 ,4.15 ,490 ,-,17.31 ,-,0.44 ,19.78 ,0.03 ,0.02 ,5.73 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,34.29 ,,""
2016/8/5 23:00,-926 ,-1655 ,DS,DS,29.1 ,27.9 ,29.1 ,28.3 ,0.29 ,28.0 ,29.1 ,24.7 ,29.5 ,29.0 ,28.9 ,28.7 ,29.0 ,28.4 ,28.8 ,29.3 ,28.8 ,28.1 ,28.9 ,29.5 ,27.9 ,181.2 ,19.2 ,19.5 ,28.4 ,4.15 ,490 ,-,17.31 ,-,0.44 ,18.84 ,0.03 ,0.02 ,4.43 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,34.39 ,,""
2016/8/6 5:00,-926 ,-1658 ,DS,DS,29.1 ,27.9 ,29.2 ,28.4 ,0.29 ,28.1 ,29.1 ,24.8 ,29.5 ,29.0 ,28.9 ,28.8 ,29.0 ,28.5 ,28.9 ,29.4 ,28.8 ,28.1 ,28.9 ,29.5 ,27.9 ,181.2 ,19.2 ,19.5 ,28.4 ,4.15 ,490 ,-,17.31 ,-,0.44 ,19.50 ,0.03 ,0.02 ,2.41 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,34.22 ,,""
2016/8/6 11:00,-933 ,-1655 ,DS,DS,29.1 ,27.9 ,29.2 ,28.5 ,0.29 ,28.1 ,29.2 ,24.9 ,29.6 ,29.1 ,29.0 ,28.8 ,29.1 ,28.5 ,28.9 ,29.4 ,28.9 ,28.2 ,28.9 ,29.5 ,28.0 ,181.2 ,19.2 ,19.5 ,28.8 ,4.15 ,490 ,-,17.31 ,-,0.44 ,19.88 ,0.03 ,0.02 ,9.11 ,0.65 ,0.04 ,0.05 ,,,,,,27.4 ,34.22 ,,""
2016/8/6 17:00,-917 ,-1654 ,DS,DS,29.2 ,28.0 ,29.2 ,28.5 ,0.29 ,28.2 ,29.2 ,24.9 ,29.6 ,29.1 ,29.0 ,28.9 ,29.1 ,28.5 ,29.0 ,29.4 ,28.9 ,28.2 ,29.0 ,29.6 ,28.0 ,181.2 ,19.2 ,19.5 ,28.6 ,4.15 ,490 ,-,17.31 ,-,0.44 ,18.84 ,0.03 ,0.02 ,2.84 ,0.65 ,0.04 ,0.05 ,,,,,,27.7 ,34.30 ,,""
2016/8/6 23:00,-931 ,-1656 ,DS,DS,29.3 ,28.0 ,29.2 ,28.5 ,0.28 ,28.2 ,29.2 ,24.9 ,29.6 ,29.1 ,29.0 ,28.9 ,29.1 ,28.5 ,29.0 ,29.5 ,29.0 ,28.2 ,29.0 ,29.6 ,28.1 ,181.3 ,19.3 ,19.6 ,28.5 ,4.07 ,490 ,-,17.31 ,-,0.44 ,19.41 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.7 ,34.24 ,,""
2016/8/7 5:00,-932 ,-1656 ,DS,DS,29.3 ,28.0 ,29.3 ,28.5 ,0.29 ,28.3 ,29.3 ,24.9 ,29.7 ,29.2 ,29.1 ,28.9 ,29.1 ,28.6 ,29.0 ,29.5 ,29.0 ,28.3 ,29.0 ,29.6 ,28.1 ,181.3 ,19.3 ,19.6 ,28.5 ,4.02 ,490 ,-,17.31 ,-,0.44 ,19.13 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.6 ,34.08 ,,""
2016/8/7 11:00,-933 ,-1655 ,DS,DS,29.3 ,28.1 ,29.3 ,28.5 ,0.29 ,28.3 ,29.3 ,25.0 ,29.7 ,29.2 ,29.1 ,29.0 ,29.2 ,28.6 ,29.1 ,29.6 ,29.0 ,28.3 ,29.1 ,29.6 ,28.1 ,181.3 ,19.3 ,19.6 ,28.9 ,4.02 ,490 ,-,17.31 ,-,0.44 ,19.69 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.6 ,34.00 ,,""
2016/8/7 17:00,-920 ,-1653 ,DS,DS,29.4 ,28.1 ,29.4 ,28.6 ,0.28 ,28.3 ,29.3 ,25.0 ,29.7 ,29.3 ,29.2 ,29.0 ,29.2 ,28.7 ,29.1 ,29.6 ,29.0 ,28.3 ,29.1 ,29.6 ,28.2 ,181.2 ,19.3 ,19.6 ,28.8 ,3.94 ,435 ,-,15.51 ,-,0.39 ,19.31 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,34.03 ,,""
2016/8/7 23:00,-920 ,-1651 ,DS,DS,29.4 ,28.1 ,29.4 ,28.6 ,0.29 ,28.3 ,29.4 ,25.0 ,29.7 ,29.3 ,29.2 ,29.0 ,29.2 ,28.7 ,29.1 ,29.6 ,29.1 ,28.4 ,29.2 ,29.7 ,28.2 ,181.2 ,19.3 ,19.6 ,28.7 ,3.99 ,435 ,-,15.51 ,-,0.39 ,20.16 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,33.98 ,,""
2016/8/8 5:00,-901 ,-1651 ,DS,DS,29.4 ,28.2 ,29.4 ,28.7 ,0.29 ,28.4 ,29.4 ,25.1 ,29.8 ,29.3 ,29.2 ,29.0 ,29.3 ,28.7 ,29.2 ,29.6 ,29.1 ,28.4 ,29.2 ,29.7 ,28.3 ,181.1 ,19.3 ,19.6 ,28.6 ,3.86 ,499 ,-,16.41 ,-,0.45 ,18.84 ,0.03 ,0.03 ,1.04 ,0.66 ,0.04 ,0.05 ,,,,,,27.7 ,33.71 ,,""
2016/8/8 11:00,-867 ,-1687 ,DS,DS,29.4 ,28.2 ,29.4 ,28.7 ,0.29 ,28.4 ,29.4 ,25.1 ,29.8 ,29.3 ,29.2 ,29.1 ,29.3 ,28.8 ,29.2 ,29.7 ,29.2 ,28.5 ,29.2 ,29.7 ,28.3 ,180.9 ,19.4 ,19.7 ,28.5 ,4.15 ,499 ,-,16.41 ,-,0.45 ,19.69 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.5 ,33.49 ,,""
2016/8/8 17:00,-816 ,-1681 ,DS,DS,29.4 ,28.2 ,29.4 ,28.7 ,0.29 ,28.4 ,29.4 ,25.2 ,29.9 ,29.4 ,29.3 ,29.1 ,29.4 ,28.8 ,29.3 ,29.7 ,29.2 ,28.5 ,29.3 ,29.7 ,28.3 ,180.6 ,19.4 ,19.7 ,28.5 ,4.02 ,491 ,-,16.30 ,-,0.44 ,19.88 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.6 ,33.38 ,,""
2016/8/8 23:00,-778 ,-1786 ,DS,DS,29.5 ,28.3 ,29.5 ,28.7 ,0.29 ,28.5 ,29.5 ,25.3 ,29.9 ,29.4 ,29.3 ,29.1 ,29.4 ,28.8 ,29.3 ,29.7 ,29.2 ,28.5 ,29.3 ,29.7 ,28.4 ,180.4 ,19.4 ,19.7 ,28.3 ,3.99 ,491 ,-,16.30 ,-,0.44 ,18.75 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.5 ,33.12 ,,""
2016/8/9 5:00,-755 ,-1833 ,DS,DS,29.5 ,28.3 ,29.6 ,28.8 ,0.29 ,28.5 ,29.5 ,25.3 ,29.9 ,29.4 ,29.3 ,29.2 ,29.4 ,28.9 ,29.3 ,29.8 ,29.2 ,28.5 ,29.3 ,29.7 ,28.4 ,180.1 ,19.4 ,19.7 ,28.0 ,4.12 ,491 ,-,16.30 ,-,0.44 ,19.59 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.4 ,32.65 ,,""
2016/8/9 11:00,-780 ,-1853 ,DS,DS,29.5 ,28.3 ,29.6 ,28.8 ,0.29 ,28.5 ,29.6 ,25.4 ,30.0 ,29.5 ,29.3 ,29.2 ,29.4 ,28.9 ,29.3 ,29.8 ,29.3 ,28.6 ,29.4 ,29.6 ,28.3 ,180.2 ,19.4 ,19.7 ,28.4 ,4.04 ,491 ,-,16.30 ,-,0.44 ,18.84 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,32.73 ,,""
2016/8/9 17:00,-819 ,-1884 ,DS,DS,29.5 ,28.3 ,29.6 ,28.9 ,0.29 ,28.5 ,29.6 ,25.5 ,30.0 ,29.5 ,29.3 ,29.2 ,29.5 ,28.9 ,29.4 ,29.8 ,29.3 ,28.6 ,29.4 ,29.6 ,28.4 ,180.4 ,19.4 ,19.8 ,28.1 ,4.02 ,491 ,-,16.30 ,-,0.44 ,19.41 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,28.2 ,32.97 ,,""
2016/8/9 23:00,-862 ,-1919 ,DS,DS,29.6 ,28.4 ,29.6 ,28.9 ,0.29 ,28.6 ,29.6 ,25.5 ,30.0 ,29.5 ,29.4 ,29.3 ,29.5 ,29.0 ,29.4 ,29.9 ,29.3 ,28.6 ,29.4 ,29.6 ,28.4 ,180.6 ,19.5 ,19.8 ,27.9 ,3.94 ,490 ,-,16.29 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,28.4 ,32.93 ,,""
2016/8/10 5:00,-878 ,-1934 ,DS,DS,29.6 ,28.5 ,29.6 ,28.9 ,0.29 ,28.6 ,29.6 ,25.5 ,30.1 ,29.6 ,29.4 ,29.3 ,29.5 ,29.0 ,29.4 ,29.9 ,29.4 ,28.7 ,29.5 ,29.7 ,28.4 ,180.7 ,19.5 ,19.8 ,27.7 ,3.78 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,28.3 ,32.58 ,,""
2016/8/10 11:00,-896 ,-1947 ,DS,DS,29.6 ,28.5 ,29.7 ,28.9 ,0.30 ,28.7 ,29.7 ,25.5 ,30.1 ,29.6 ,29.4 ,29.3 ,29.6 ,29.0 ,29.4 ,29.9 ,29.4 ,28.7 ,29.5 ,29.7 ,28.4 ,180.9 ,19.5 ,19.8 ,28.0 ,3.78 ,490 ,-,16.29 ,-,0.44 ,19.97 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,28.2 ,32.27 ,,""
2016/8/10 17:00,-898 ,-1946 ,DS,DS,29.6 ,28.5 ,29.7 ,29.0 ,0.30 ,28.7 ,29.7 ,25.6 ,30.1 ,29.6 ,29.5 ,29.4 ,29.6 ,29.0 ,29.5 ,30.0 ,29.4 ,28.7 ,29.5 ,29.8 ,28.4 ,181.0 ,19.5 ,19.8 ,27.5 ,3.71 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,28.2 ,32.02 ,,""
2016/8/10 23:00,-907 ,-1948 ,DS,DS,29.7 ,28.5 ,29.7 ,29.0 ,0.29 ,28.7 ,29.7 ,25.6 ,30.2 ,29.6 ,29.5 ,29.4 ,29.6 ,29.1 ,29.5 ,30.0 ,29.4 ,28.7 ,29.6 ,29.8 ,28.4 ,181.0 ,19.5 ,19.8 ,27.2 ,3.68 ,490 ,-,16.29 ,-,0.44 ,18.75 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,31.57 ,,""
2016/8/11 5:00,-912 ,-1948 ,DS,DS,29.7 ,28.6 ,29.8 ,29.0 ,0.29 ,28.7 ,29.7 ,25.7 ,30.2 ,29.7 ,29.6 ,29.4 ,29.7 ,29.1 ,29.6 ,30.0 ,29.5 ,28.7 ,29.6 ,29.9 ,28.4 ,181.0 ,19.5 ,19.8 ,27.0 ,3.58 ,490 ,-,16.29 ,-,0.44 ,18.75 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,31.06 ,,""
2016/8/11 11:00,-924 ,-1959 ,DS,DS,29.7 ,28.6 ,29.8 ,29.0 ,0.28 ,28.8 ,29.8 ,25.7 ,30.3 ,29.7 ,29.6 ,29.5 ,29.7 ,29.1 ,29.6 ,30.1 ,29.5 ,28.8 ,29.6 ,30.0 ,28.4 ,181.1 ,19.5 ,19.8 ,27.0 ,3.58 ,490 ,-,16.29 ,-,0.44 ,20.16 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,27.7 ,30.62 ,,""
2016/8/11 17:00,-911 ,-1947 ,DS,DS,29.8 ,28.6 ,29.9 ,29.1 ,0.29 ,28.8 ,29.8 ,25.7 ,30.3 ,29.7 ,29.6 ,29.5 ,29.7 ,29.1 ,29.6 ,30.1 ,29.5 ,28.8 ,29.6 ,29.9 ,28.4 ,181.0 ,19.5 ,19.8 ,26.9 ,3.47 ,490 ,-,16.29 ,-,0.44 ,20.06 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,27.6 ,30.31 ,,""
2016/8/11 23:00,-931 ,-1957 ,DS,DS,29.8 ,28.7 ,29.9 ,29.1 ,0.29 ,28.8 ,29.8 ,25.8 ,30.3 ,29.8 ,29.6 ,29.5 ,29.8 ,29.2 ,29.6 ,30.1 ,29.6 ,28.8 ,29.7 ,30.0 ,28.5 ,181.1 ,19.5 ,19.9 ,26.7 ,3.52 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.03 ,3.21 ,0.64 ,0.04 ,0.05 ,,,,,,27.6 ,29.94 ,,""
2016/8/12 5:00,-932 ,-1959 ,DS,DS,29.9 ,28.6 ,29.9 ,29.1 ,0.29 ,28.8 ,29.9 ,25.7 ,30.3 ,29.8 ,29.7 ,29.6 ,29.8 ,29.2 ,29.7 ,30.2 ,29.6 ,28.9 ,29.7 ,30.0 ,28.5 ,181.0 ,19.6 ,19.9 ,26.5 ,3.34 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,27.4 ,29.12 ,,""
2016/8/12 11:00,-924 ,-1952 ,DS,DS,29.9 ,28.7 ,29.9 ,29.2 ,0.29 ,28.8 ,29.9 ,25.7 ,30.3 ,29.8 ,29.7 ,29.6 ,29.8 ,29.2 ,29.7 ,30.2 ,29.6 ,28.9 ,29.7 ,30.1 ,28.5 ,181.1 ,19.6 ,19.9 ,26.8 ,3.29 ,490 ,-,16.29 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,27.1 ,28.55 ,,""
2016/8/12 17:00,-903 ,-1944 ,DS,DS,29.9 ,28.7 ,30.0 ,29.2 ,0.29 ,28.9 ,29.9 ,25.8 ,30.3 ,29.8 ,29.7 ,29.6 ,29.8 ,29.3 ,29.7 ,30.2 ,29.7 ,29.0 ,29.7 ,30.3 ,28.6 ,181.1 ,19.6 ,19.9 ,26.3 ,3.31 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.0 ,28.27 ,,""
2016/8/12 23:00,-913 ,-1947 ,DS,DS,29.9 ,28.7 ,30.0 ,29.2 ,0.29 ,28.9 ,29.9 ,25.8 ,30.4 ,29.9 ,29.7 ,29.6 ,29.9 ,29.3 ,29.7 ,30.3 ,29.7 ,29.0 ,29.8 ,30.3 ,28.6 ,181.1 ,19.6 ,19.9 ,26.0 ,3.31 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.9 ,27.78 ,,""
2016/8/13 5:00,-919 ,-1967 ,DS,DS,30.0 ,28.7 ,30.0 ,29.3 ,0.28 ,28.9 ,30.0 ,25.7 ,30.4 ,29.9 ,29.8 ,29.6 ,29.9 ,29.3 ,29.8 ,30.3 ,29.7 ,29.0 ,29.8 ,30.3 ,28.6 ,181.0 ,19.6 ,19.9 ,25.7 ,3.18 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.8 ,26.88 ,,""
2016/8/13 11:00,-909 ,-1958 ,DS,DS,30.0 ,28.8 ,30.0 ,29.3 ,0.28 ,28.9 ,30.0 ,25.7 ,30.4 ,29.9 ,29.8 ,29.7 ,29.9 ,29.3 ,29.8 ,30.3 ,29.7 ,29.0 ,29.8 ,30.3 ,28.7 ,181.0 ,19.7 ,19.9 ,26.0 ,3.18 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.4 ,26.29 ,,""
2016/8/13 17:00,-889 ,-1949 ,DS,DS,30.0 ,28.8 ,30.1 ,29.3 ,0.29 ,29.0 ,30.0 ,25.8 ,30.5 ,30.0 ,29.8 ,29.7 ,29.9 ,29.3 ,29.8 ,30.3 ,29.7 ,29.1 ,29.8 ,30.3 ,28.7 ,180.9 ,19.7 ,19.9 ,25.3 ,3.05 ,490 ,-,16.29 ,-,0.44 ,18.38 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.5 ,26.01 ,,""
2016/8/13 23:00,-898 ,-1946 ,DS,DS,30.1 ,28.8 ,30.1 ,29.3 ,0.29 ,29.0 ,30.1 ,25.8 ,30.5 ,30.0 ,29.8 ,29.7 ,29.9 ,29.3 ,29.8 ,30.3 ,29.8 ,29.1 ,29.8 ,30.3 ,28.7 ,180.9 ,19.7 ,20.0 ,25.2 ,3.05 ,490 ,-,16.29 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.4 ,25.59 ,,""
2016/8/14 5:00,-890 ,-1937 ,DS,DS,30.1 ,28.8 ,30.1 ,29.4 ,0.28 ,29.0 ,30.1 ,25.7 ,30.5 ,30.0 ,29.9 ,29.7 ,30.0 ,29.4 ,29.8 ,30.3 ,29.8 ,29.1 ,29.8 ,30.4 ,28.7 ,180.9 ,19.7 ,20.0 ,25.0 ,3.05 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.4 ,24.84 ,,""
2016/8/14 11:00,-876 ,-1928 ,DS,DS,30.1 ,28.8 ,30.1 ,29.4 ,0.28 ,29.0 ,30.1 ,25.8 ,30.5 ,30.0 ,29.9 ,29.8 ,30.0 ,29.4 ,29.9 ,30.3 ,29.8 ,29.1 ,29.9 ,30.4 ,28.7 ,180.9 ,19.7 ,20.0 ,25.3 ,2.95 ,490 ,-,16.29 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.0 ,24.35 ,,""
2016/8/14 17:00,-848 ,-1900 ,DS,DS,30.1 ,28.9 ,30.2 ,29.4 ,0.28 ,29.0 ,30.1 ,25.8 ,30.5 ,30.0 ,29.9 ,29.8 ,30.0 ,29.4 ,29.9 ,30.3 ,29.8 ,29.1 ,29.9 ,30.4 ,28.7 ,180.7 ,19.8 ,20.0 ,24.8 ,2.95 ,490 ,-,16.29 ,-,0.44 ,18.38 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,24.03 ,,""
2016/8/14 23:00,-848 ,-1900 ,DS,DS,30.1 ,28.9 ,30.2 ,29.4 ,0.28 ,29.1 ,30.1 ,25.8 ,30.5 ,30.1 ,29.9 ,29.8 ,30.0 ,29.4 ,29.9 ,30.4 ,29.8 ,29.2 ,29.9 ,30.5 ,28.7 ,180.7 ,19.8 ,20.1 ,24.7 ,2.89 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.1 ,23.66 ,,""
2016/8/15 5:00,-829 ,-1883 ,DS,DS,30.2 ,28.9 ,30.2 ,29.4 ,0.28 ,29.1 ,30.2 ,25.9 ,30.6 ,30.1 ,29.9 ,29.8 ,30.0 ,29.4 ,29.9 ,30.4 ,29.9 ,29.2 ,29.9 ,30.5 ,28.8 ,180.6 ,19.8 ,20.1 ,24.6 ,2.89 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.9 ,22.78 ,,""
2016/8/15 11:00,-825 ,-1880 ,DS,DS,30.2 ,28.9 ,30.2 ,29.4 ,0.28 ,29.1 ,30.1 ,25.9 ,30.6 ,30.1 ,30.0 ,29.9 ,30.1 ,29.5 ,29.9 ,30.4 ,30.0 ,29.2 ,29.9 ,30.5 ,28.8 ,180.6 ,19.8 ,20.1 ,24.9 ,2.82 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.0 ,45.11 ,,""
2016/8/15 17:00,-827 ,-1876 ,DS,DS,30.2 ,28.9 ,30.2 ,29.5 ,0.28 ,29.1 ,30.2 ,26.0 ,30.6 ,30.1 ,30.0 ,29.9 ,30.1 ,29.5 ,30.0 ,30.5 ,30.0 ,29.3 ,30.0 ,30.5 ,28.9 ,180.5 ,19.8 ,20.1 ,25.2 ,2.92 ,490 ,-,16.29 ,-,0.44 ,18.75 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,44.96 ,,""
2016/8/15 23:00,-840 ,-1892 ,DS,DS,30.2 ,29.0 ,30.2 ,29.5 ,0.29 ,29.1 ,30.2 ,26.0 ,30.6 ,30.1 ,30.1 ,29.9 ,30.1 ,29.5 ,30.0 ,30.5 ,30.0 ,29.3 ,30.0 ,30.5 ,28.9 ,180.6 ,19.8 ,20.1 ,25.4 ,2.95 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.2 ,44.90 ,,""
2016/8/16 5:00,-847 ,-1897 ,DS,DS,30.2 ,29.0 ,30.2 ,29.5 ,0.28 ,29.1 ,30.2 ,26.1 ,30.7 ,30.2 ,30.1 ,29.9 ,30.1 ,29.6 ,30.0 ,30.5 ,30.1 ,29.3 ,30.0 ,30.5 ,28.9 ,180.6 ,19.8 ,20.1 ,25.6 ,2.92 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.2 ,44.74 ,,""
2016/8/16 11:00,-849 ,-1895 ,DS,DS,30.3 ,29.0 ,30.3 ,29.6 ,0.29 ,29.2 ,30.3 ,26.1 ,30.7 ,30.2 ,30.1 ,29.9 ,30.1 ,29.6 ,30.0 ,30.5 ,30.1 ,29.3 ,30.0 ,30.6 ,28.9 ,180.7 ,19.8 ,20.1 ,26.2 ,2.82 ,490 ,-,16.29 ,-,0.44 ,19.41 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.3 ,44.69 ,,""
2016/8/16 17:00,-830 ,-1878 ,DS,DS,30.3 ,29.0 ,30.3 ,29.6 ,0.29 ,29.2 ,30.3 ,26.2 ,30.7 ,30.2 ,30.1 ,30.0 ,30.2 ,29.6 ,30.1 ,30.5 ,30.1 ,29.4 ,30.1 ,30.6 ,28.9 ,180.6 ,19.8 ,20.1 ,26.5 ,2.92 ,490 ,-,16.29 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.6 ,44.85 ,,""
2016/8/16 23:00,-808 ,-1855 ,DS,DS,30.3 ,29.0 ,30.3 ,29.6 ,0.29 ,29.2 ,30.3 ,26.3 ,30.7 ,30.3 ,30.2 ,30.0 ,30.2 ,29.6 ,30.1 ,30.6 ,30.1 ,29.4 ,30.1 ,30.6 ,28.9 ,180.4 ,19.9 ,20.1 ,26.7 ,2.95 ,490 ,-,16.29 ,-,0.44 ,19.50 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.6 ,44.86 ,,""
2016/8/17 5:00,-697 ,-1758 ,DS,DS,30.3 ,29.1 ,30.4 ,29.6 ,0.28 ,29.2 ,30.3 ,26.3 ,30.7 ,30.3 ,30.1 ,30.0 ,30.2 ,29.6 ,30.1 ,30.6 ,30.2 ,29.4 ,30.1 ,30.6 ,29.0 ,179.8 ,19.9 ,20.2 ,26.8 ,5.21 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.5 ,44.94 ,,""
2016/8/17 11:00,-764 ,-1817 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.28 ,29.2 ,30.3 ,26.4 ,30.7 ,30.3 ,30.1 ,30.0 ,30.2 ,29.6 ,30.1 ,30.6 ,30.2 ,29.4 ,30.0 ,30.6 ,28.9 ,179.9 ,19.9 ,20.2 ,27.0 ,5.40 ,490 ,-,16.29 ,-,0.44 ,19.97 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.6 ,44.67 ,,""
2016/8/17 17:00,-836 ,-1873 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.28 ,29.2 ,30.4 ,26.4 ,30.8 ,30.3 ,30.1 ,30.0 ,30.2 ,29.6 ,30.2 ,30.6 ,30.2 ,29.4 ,30.1 ,30.6 ,28.8 ,180.2 ,19.9 ,20.2 ,27.4 ,4.04 ,490 ,-,16.29 ,-,0.44 ,18.38 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,44.72 ,,""
2016/8/17 23:00,-889 ,-1914 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.29 ,29.2 ,30.3 ,26.3 ,30.8 ,30.3 ,30.2 ,30.0 ,30.3 ,29.6 ,30.2 ,30.6 ,30.2 ,29.4 ,30.1 ,30.6 ,28.8 ,180.6 ,19.9 ,20.2 ,27.6 ,4.51 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,44.80 ,,""
2016/8/18 5:00,-905 ,-1925 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.28 ,29.3 ,30.4 ,26.3 ,30.8 ,30.3 ,30.2 ,30.0 ,30.3 ,29.6 ,30.2 ,30.7 ,30.2 ,29.4 ,30.1 ,30.6 ,28.9 ,180.7 ,19.9 ,20.2 ,27.7 ,4.48 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.04 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,44.60 ,,""
2016/8/18 11:00,-928 ,-1938 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.28 ,29.3 ,30.4 ,26.2 ,30.8 ,30.3 ,30.2 ,30.1 ,30.3 ,29.6 ,30.2 ,30.7 ,30.2 ,29.3 ,30.1 ,30.7 ,28.9 ,180.8 ,19.9 ,20.2 ,27.6 ,5.32 ,490 ,-,16.29 ,-,0.44 ,19.03 ,0.04 ,0.04 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,26.7 ,44.32 ,,""
2016/8/18 17:00,-924 ,-1930 ,DS,DS,30.3 ,29.0 ,30.4 ,29.6 ,0.28 ,29.3 ,30.4 ,26.2 ,30.8 ,30.3 ,30.2 ,30.1 ,30.3 ,29.6 ,30.2 ,30.7 ,30.2 ,29.3 ,30.1 ,30.7 ,28.9 ,180.8 ,19.9 ,20.2 ,27.6 ,4.35 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.6 ,44.06 ,,""
2016/8/18 23:00,-945 ,-1947 ,DS,DS,30.3 ,29.0 ,30.5 ,29.6 ,0.28 ,29.2 ,30.4 ,26.1 ,30.8 ,30.3 ,30.2 ,30.1 ,30.3 ,29.6 ,30.2 ,30.7 ,30.2 ,29.3 ,30.1 ,30.7 ,28.9 ,180.9 ,20.0 ,20.3 ,27.5 ,4.25 ,490 ,-,16.29 ,-,0.44 ,18.47 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.5 ,43.86 ,,""
2016/8/19 5:00,-949 ,-1945 ,DS,DS,30.4 ,29.0 ,30.5 ,29.6 ,0.28 ,29.3 ,30.4 ,26.2 ,30.9 ,30.3 ,30.3 ,30.1 ,30.3 ,29.6 ,30.2 ,30.7 ,30.3 ,29.4 ,30.1 ,30.7 ,29.2 ,180.9 ,20.0 ,20.3 ,27.5 ,4.28 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.04 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,26.4 ,43.69 ,,""
2016/8/19 11:00,-956 ,-1947 ,DS,DS,30.4 ,29.0 ,30.5 ,29.6 ,0.28 ,29.2 ,30.4 ,26.2 ,30.9 ,30.3 ,30.2 ,30.1 ,30.3 ,29.6 ,30.2 ,30.7 ,30.3 ,29.4 ,30.1 ,30.7 ,29.2 ,181.0 ,20.0 ,20.3 ,27.8 ,4.25 ,490 ,-,16.29 ,-,0.44 ,18.47 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.6 ,43.63 ,,""
2016/8/19 17:00,-948 ,-1938 ,DS,DS,30.4 ,29.1 ,30.5 ,29.6 ,0.28 ,29.3 ,30.5 ,26.2 ,30.9 ,30.3 ,30.2 ,30.1 ,30.4 ,29.6 ,30.2 ,30.7 ,30.3 ,29.4 ,30.1 ,30.7 ,29.2 ,180.9 ,20.0 ,20.3 ,27.9 ,4.28 ,490 ,-,16.29 ,-,0.44 ,19.13 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.7 ,43.66 ,,""
2016/8/19 23:00,-958 ,-1940 ,DS,DS,30.4 ,29.1 ,30.5 ,29.6 ,0.29 ,29.3 ,30.5 ,26.2 ,30.9 ,30.4 ,30.3 ,30.2 ,30.4 ,29.7 ,30.3 ,30.7 ,30.3 ,29.4 ,30.1 ,30.7 ,29.2 ,180.9 ,20.0 ,20.3 ,27.9 ,4.45 ,490 ,-,16.29 ,-,0.44 ,19.78 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.7 ,43.49 ,,""
2016/8/20 5:00,-939 ,-1946 ,DS,DS,30.5 ,29.1 ,30.5 ,29.6 ,0.28 ,29.3 ,30.5 ,26.2 ,30.9 ,30.4 ,30.3 ,30.2 ,30.4 ,29.7 ,30.3 ,30.8 ,30.3 ,29.4 ,30.1 ,30.8 ,29.2 ,180.9 ,20.0 ,20.3 ,27.9 ,4.95 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.7 ,43.37 ,,""
2016/8/20 11:00,-938 ,-1945 ,DS,DS,30.5 ,29.1 ,30.5 ,29.6 ,0.28 ,29.3 ,30.5 ,26.2 ,30.9 ,30.4 ,30.3 ,30.2 ,30.4 ,29.7 ,30.3 ,30.8 ,30.3 ,29.4 ,30.2 ,30.8 ,29.2 ,180.9 ,20.0 ,20.3 ,28.2 ,4.58 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,43.32 ,,""
2016/8/20 17:00,-924 ,-1932 ,DS,DS,30.5 ,29.2 ,30.5 ,29.7 ,0.28 ,29.3 ,30.5 ,26.3 ,30.9 ,30.4 ,30.3 ,30.2 ,30.4 ,29.7 ,30.3 ,30.8 ,30.3 ,29.4 ,30.1 ,30.8 ,29.2 ,180.8 ,20.0 ,20.3 ,28.2 ,3.99 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.9 ,43.34 ,,""
2016/8/20 23:00,-889 ,-1898 ,DS,DS,30.6 ,29.2 ,30.5 ,29.7 ,0.28 ,29.3 ,30.5 ,26.3 ,31.0 ,30.5 ,30.3 ,30.2 ,30.5 ,29.7 ,30.3 ,30.8 ,30.3 ,29.5 ,30.2 ,30.9 ,29.2 ,180.6 ,20.1 ,20.3 ,28.2 ,4.09 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.9 ,43.27 ,,""
2016/8/21 5:00,-876 ,-1888 ,DS,DS,30.6 ,29.2 ,30.6 ,29.7 ,0.30 ,29.4 ,30.6 ,26.3 ,31.0 ,30.5 ,30.3 ,30.3 ,30.5 ,29.8 ,30.3 ,30.8 ,30.4 ,29.5 ,30.2 ,30.9 ,29.3 ,180.5 ,20.1 ,20.4 ,28.1 ,4.16 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,43.05 ,,""
2016/8/21 11:00,-897 ,-1900 ,DS,DS,30.5 ,29.1 ,30.5 ,29.7 ,0.30 ,29.4 ,30.6 ,26.3 ,31.0 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.9 ,30.4 ,29.5 ,30.2 ,30.9 ,29.3 ,180.6 ,20.1 ,20.4 ,28.3 ,4.09 ,490 ,-,16.29 ,-,0.44 ,18.28 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.0 ,42.98 ,,""
2016/8/21 17:00,-908 ,-1909 ,DS,DS,30.6 ,29.2 ,30.6 ,29.7 ,0.28 ,29.4 ,30.6 ,26.3 ,31.0 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.3 ,30.8 ,30.5 ,29.6 ,30.2 ,30.9 ,29.2 ,180.7 ,20.1 ,20.4 ,28.4 ,4.12 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,43.12 ,,""
2016/8/21 23:00,-929 ,-1922 ,DS,DS,30.6 ,29.3 ,30.6 ,29.7 ,0.30 ,29.4 ,30.6 ,26.3 ,31.0 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.8 ,30.4 ,29.6 ,30.2 ,30.9 ,29.2 ,180.8 ,20.1 ,20.4 ,28.4 ,4.09 ,490 ,-,16.29 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.4 ,43.15 ,,""
2016/8/22 5:00,-917 ,-1908 ,DS,DS,30.7 ,29.3 ,30.7 ,29.7 ,0.29 ,29.4 ,30.6 ,26.4 ,31.0 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.9 ,30.4 ,29.6 ,30.2 ,30.9 ,29.3 ,180.7 ,20.1 ,20.4 ,28.4 ,4.15 ,490 ,-,16.29 ,-,0.44 ,18.19 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,43.07 ,,""
2016/8/22 11:00,-904 ,-1894 ,DS,DS,30.7 ,29.3 ,30.6 ,29.8 ,0.27 ,29.5 ,30.6 ,26.4 ,31.0 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.9 ,30.4 ,29.6 ,30.3 ,30.9 ,29.3 ,180.7 ,20.1 ,20.4 ,28.5 ,4.09 ,490 ,-,16.29 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.3 ,43.02 ,,""
2016/8/22 17:00,-826 ,-1825 ,DS,DS,30.7 ,29.4 ,30.8 ,29.8 ,0.26 ,29.4 ,30.6 ,26.4 ,31.0 ,30.5 ,30.5 ,30.3 ,30.5 ,29.9 ,30.4 ,30.9 ,30.5 ,29.6 ,30.3 ,31.0 ,29.4 ,180.2 ,20.1 ,20.4 ,28.5 ,4.69 ,490 ,-,16.29 ,-,0.44 ,19.03 ,0.03 ,0.02 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.3 ,42.83 ,,""
2016/8/22 23:00,-840 ,-1837 ,DS,DS,30.7 ,29.3 ,30.7 ,29.8 ,0.28 ,29.4 ,30.7 ,26.4 ,31.1 ,30.5 ,30.4 ,30.3 ,30.5 ,29.9 ,30.4 ,30.9 ,30.5 ,29.6 ,30.3 ,31.0 ,29.3 ,180.1 ,20.1 ,20.4 ,28.3 ,5.96 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.04 ,0.03 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.3 ,42.53 ,,""
2016/8/23 5:00,-898 ,-1883 ,DS,DS,30.7 ,29.3 ,30.7 ,29.7 ,0.27 ,29.4 ,30.6 ,26.4 ,31.1 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.9 ,30.5 ,29.6 ,30.2 ,31.0 ,29.2 ,180.5 ,20.1 ,20.4 ,28.2 ,5.25 ,490 ,-,16.29 ,-,0.44 ,19.69 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,27.1 ,42.15 ,,""
2016/8/23 11:00,-919 ,-1902 ,DS,DS,30.7 ,29.3 ,30.8 ,29.7 ,0.28 ,29.4 ,30.7 ,26.4 ,31.1 ,30.5 ,30.4 ,30.3 ,30.5 ,29.8 ,30.4 ,30.9 ,30.5 ,29.6 ,30.2 ,31.0 ,29.2 ,180.7 ,20.2 ,20.4 ,28.2 ,4.49 ,490 ,-,16.29 ,-,0.44 ,18.09 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,27.0 ,41.96 ,,""
2016/8/23 17:00,-930 ,-1906 ,DS,DS,30.7 ,29.3 ,30.8 ,29.7 ,0.27 ,29.4 ,30.7 ,26.4 ,31.1 ,30.5 ,30.4 ,30.3 ,30.6 ,29.8 ,30.4 ,30.9 ,30.5 ,29.6 ,30.2 ,31.0 ,29.2 ,180.7 ,20.2 ,20.4 ,27.9 ,4.28 ,490 ,-,16.29 ,-,0.44 ,18.47 ,0.04 ,0.04 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,27.0 ,41.77 ,,""
2016/8/23 23:00,-950 ,-1919 ,DS,DS,30.7 ,29.3 ,30.7 ,29.7 ,0.27 ,29.4 ,30.7 ,26.4 ,31.1 ,30.6 ,30.5 ,30.4 ,30.6 ,29.8 ,30.5 ,31.0 ,30.5 ,29.6 ,30.3 ,31.0 ,29.3 ,180.9 ,20.2 ,20.5 ,27.8 ,4.35 ,490 ,-,16.29 ,-,0.44 ,19.41 ,0.04 ,0.04 ,1.04 ,0.64 ,0.04 ,0.04 ,,,,,,27.0 ,41.43 ,,""
2016/8/24 5:00,-949 ,-1917 ,DS,DS,30.8 ,29.3 ,30.8 ,29.7 ,0.27 ,29.4 ,30.7 ,26.4 ,31.1 ,30.6 ,30.5 ,30.3 ,30.6 ,29.8 ,30.5 ,31.0 ,30.5 ,29.6 ,30.3 ,31.1 ,29.2 ,180.9 ,20.2 ,20.5 ,27.6 ,4.35 ,490 ,-,16.29 ,-,0.44 ,19.41 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.04 ,,,,,,26.9 ,41.09 ,,""
2016/8/24 11:00,-964 ,-1927 ,DS,DS,30.7 ,29.3 ,30.8 ,29.8 ,0.28 ,29.5 ,30.7 ,26.4 ,31.1 ,30.6 ,30.5 ,30.4 ,30.6 ,29.8 ,30.5 ,31.0 ,30.6 ,29.6 ,30.3 ,31.1 ,29.3 ,181.0 ,20.2 ,20.5 ,27.5 ,4.32 ,490 ,-,16.29 ,-,0.44 ,19.13 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.04 ,,,,,,26.7 ,40.83 ,,""
2016/8/24 17:00,-948 ,-1910 ,DS,DS,30.8 ,29.4 ,30.8 ,29.8 ,0.28 ,29.5 ,30.7 ,26.4 ,31.2 ,30.6 ,30.5 ,30.4 ,30.6 ,29.9 ,30.5 ,31.0 ,30.5 ,29.6 ,30.3 ,31.0 ,29.2 ,180.8 ,20.2 ,20.5 ,27.4 ,4.25 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.04 ,,,,,,26.8 ,40.64 ,,""
2016/8/24 23:00,-969 ,-1923 ,DS,DS,30.8 ,29.4 ,30.8 ,29.8 ,0.28 ,29.5 ,30.7 ,26.4 ,31.2 ,30.6 ,30.5 ,30.4 ,30.6 ,29.9 ,30.5 ,31.0 ,30.5 ,29.6 ,30.3 ,31.0 ,29.3 ,180.9 ,20.2 ,20.5 ,27.3 ,4.19 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.7 ,40.39 ,,""
2016/8/25 5:00,-957 ,-1910 ,DS,DS,30.8 ,29.4 ,30.9 ,29.8 ,0.28 ,29.6 ,30.8 ,26.4 ,31.2 ,30.6 ,30.5 ,30.4 ,30.6 ,29.9 ,30.5 ,31.0 ,30.6 ,29.6 ,30.3 ,31.1 ,29.3 ,180.9 ,20.3 ,20.5 ,27.2 ,4.25 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.7 ,40.12 ,,""
2016/8/25 11:00,-949 ,-1901 ,DS,DS,30.8 ,29.4 ,30.8 ,29.8 ,0.28 ,29.6 ,30.8 ,26.4 ,31.2 ,30.6 ,30.5 ,30.4 ,30.6 ,29.9 ,30.5 ,31.0 ,30.6 ,29.6 ,30.3 ,31.1 ,29.3 ,180.9 ,20.3 ,20.6 ,27.6 ,4.22 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.7 ,39.98 ,,""
2016/8/25 17:00,-931 ,-1879 ,DS,DS,30.8 ,29.4 ,30.8 ,29.9 ,0.28 ,29.6 ,30.8 ,26.5 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.6 ,30.4 ,31.1 ,29.3 ,180.8 ,20.3 ,20.6 ,27.7 ,4.22 ,490 ,-,16.29 ,-,0.44 ,19.69 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.8 ,39.98 ,,""
2016/8/25 23:00,-934 ,-1885 ,DS,DS,30.8 ,29.4 ,30.8 ,29.9 ,0.29 ,29.6 ,30.8 ,26.5 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.7 ,30.4 ,31.1 ,29.3 ,180.8 ,20.3 ,20.6 ,27.7 ,4.22 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.9 ,39.94 ,,""
2016/8/26 5:00,-922 ,-1869 ,DS,DS,30.8 ,29.4 ,30.8 ,29.9 ,0.29 ,29.6 ,30.8 ,26.5 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.7 ,30.5 ,31.1 ,29.4 ,180.6 ,20.3 ,20.6 ,27.6 ,4.19 ,490 ,-,16.29 ,-,0.44 ,18.75 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.8 ,39.63 ,,""
2016/8/26 11:00,-906 ,-1857 ,DS,DS,30.8 ,29.4 ,30.8 ,30.0 ,0.28 ,29.6 ,30.8 ,26.5 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.7 ,29.7 ,30.5 ,31.1 ,29.4 ,180.6 ,20.3 ,20.6 ,27.9 ,4.12 ,490 ,-,16.29 ,-,0.44 ,17.91 ,0.03 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.8 ,39.42 ,,""
2016/8/26 17:00,-892 ,-1841 ,DS,DS,30.8 ,29.4 ,30.8 ,30.0 ,0.29 ,29.6 ,30.9 ,26.5 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.1 ,30.6 ,31.1 ,30.7 ,29.8 ,30.5 ,31.1 ,29.4 ,180.5 ,20.3 ,20.6 ,27.8 ,4.12 ,490 ,-,16.29 ,-,0.44 ,18.19 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.9 ,39.35 ,,""
2016/8/26 23:00,-913 ,-1861 ,DS,DS,30.9 ,29.5 ,30.9 ,30.0 ,0.28 ,29.7 ,30.9 ,26.5 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.1 ,30.6 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.4 ,180.6 ,20.3 ,20.6 ,27.7 ,4.12 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,27.0 ,39.30 ,,""
2016/8/27 5:00,-938 ,-1879 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.29 ,29.7 ,30.9 ,26.5 ,31.3 ,30.8 ,30.6 ,30.5 ,30.8 ,30.1 ,30.7 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.4 ,180.6 ,20.3 ,20.6 ,27.5 ,5.35 ,490 ,-,16.29 ,-,0.44 ,18.09 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.9 ,38.90 ,,""
2016/8/27 11:00,-960 ,-1895 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.7 ,30.9 ,26.4 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.8 ,29.8 ,30.5 ,31.2 ,29.4 ,180.7 ,20.4 ,20.6 ,27.3 ,5.02 ,490 ,-,16.29 ,-,0.44 ,19.59 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.8 ,38.28 ,,""
2016/8/27 17:00,-966 ,-1897 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.7 ,20.4 ,20.6 ,26.9 ,3.68 ,490 ,-,16.29 ,-,0.44 ,18.00 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,26.5 ,37.53 ,,""
2016/8/27 23:00,-971 ,-1900 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.7 ,20.4 ,20.7 ,26.4 ,3.62 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,36.85 ,,""
2016/8/28 5:00,-964 ,-1891 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.7 ,31.1 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,180.6 ,20.4 ,20.7 ,25.9 ,3.52 ,490 ,-,16.29 ,-,0.44 ,18.84 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.9 ,36.25 ,,""
2016/8/28 11:00,-962 ,-1886 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.3 ,30.8 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.7 ,29.8 ,30.4 ,31.2 ,29.3 ,180.6 ,20.4 ,20.7 ,25.6 ,3.62 ,490 ,-,16.29 ,-,0.44 ,18.75 ,0.04 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.7 ,35.63 ,,""
2016/8/28 17:00,-937 ,-1865 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.5 ,20.4 ,20.7 ,25.3 ,3.62 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.04 ,0.03 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.5 ,35.10 ,,""
2016/8/28 23:00,-919 ,-1846 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.5 ,20.4 ,20.7 ,25.2 ,3.75 ,490 ,-,16.29 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.3 ,34.64 ,,""
2016/8/29 5:00,-892 ,-1821 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.3 ,20.4 ,20.7 ,25.2 ,3.72 ,490 ,-,16.29 ,-,0.44 ,18.84 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.2 ,34.47 ,,""
2016/8/29 11:00,-860 ,-1790 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.1 ,30.7 ,31.1 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,180.1 ,20.4 ,20.8 ,25.4 ,3.75 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.2 ,34.42 ,,""
2016/8/29 17:00,-822 ,-1762 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.29 ,29.6 ,30.9 ,26.3 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.1 ,30.7 ,31.1 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,179.9 ,20.5 ,20.8 ,25.8 ,3.75 ,490 ,-,16.29 ,-,0.44 ,19.13 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.5 ,34.42 ,,""
2016/8/29 23:00,-806 ,-1746 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.2 ,30.8 ,30.7 ,30.5 ,30.7 ,30.1 ,30.6 ,31.1 ,30.7 ,29.8 ,30.5 ,31.1 ,29.3 ,179.8 ,20.5 ,20.8 ,26.0 ,3.75 ,490 ,-,16.29 ,-,0.44 ,18.38 ,0.03 ,0.02 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.5 ,34.42 ,,""
2016/8/30 5:00,-776 ,-1721 ,DS,DS,30.9 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.4 ,31.2 ,30.7 ,30.6 ,30.5 ,30.7 ,30.1 ,30.6 ,31.1 ,30.7 ,29.8 ,30.5 ,31.2 ,29.3 ,179.5 ,20.5 ,20.8 ,26.3 ,3.75 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.6 ,34.41 ,,""
2016/8/30 11:00,-704 ,-1686 ,DS,DS,30.9 ,29.5 ,31.0 ,30.0 ,0.28 ,29.6 ,30.8 ,26.4 ,31.2 ,30.8 ,30.7 ,30.5 ,30.7 ,30.1 ,30.7 ,31.1 ,30.7 ,29.8 ,30.5 ,31.1 ,29.4 ,179.1 ,20.5 ,20.8 ,26.4 ,4.25 ,490 ,-,16.29 ,-,0.44 ,18.66 ,0.03 ,0.02 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.7 ,34.43 ,,""
2016/8/30 17:00,-760 ,-1679 ,DS,DS,31.0 ,29.4 ,30.9 ,30.0 ,0.27 ,29.6 ,30.9 ,26.4 ,31.3 ,30.8 ,30.6 ,30.5 ,30.8 ,30.1 ,30.6 ,31.1 ,30.7 ,29.8 ,30.4 ,31.2 ,29.4 ,178.8 ,20.5 ,20.8 ,26.5 ,4.12 ,490 ,-,16.29 ,-,0.44 ,19.31 ,0.03 ,0.04 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.6 ,33.91 ,,""
2016/8/30 23:00,-907 ,-1785 ,DS,DS,30.9 ,29.4 ,30.9 ,29.9 ,0.27 ,29.6 ,30.9 ,26.4 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.8 ,30.4 ,31.1 ,29.3 ,179.6 ,20.5 ,20.8 ,26.3 ,3.99 ,490 ,-,16.29 ,-,0.44 ,19.22 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.7 ,33.59 ,,""
2016/8/31 5:00,-959 ,-1825 ,DS,DS,30.9 ,29.4 ,30.9 ,29.9 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.7 ,29.7 ,30.4 ,31.1 ,29.3 ,179.9 ,20.6 ,20.8 ,26.1 ,3.88 ,490 ,-,16.29 ,-,0.44 ,18.56 ,0.04 ,0.05 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.7 ,33.22 ,,""
2016/8/31 11:00,-990 ,-1854 ,DS,DS,30.8 ,29.3 ,30.9 ,29.9 ,0.27 ,29.5 ,30.8 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,29.9 ,30.6 ,31.1 ,30.7 ,29.7 ,30.3 ,31.2 ,29.3 ,180.1 ,20.6 ,20.8 ,26.3 ,3.83 ,490 ,-,16.29 ,-,0.44 ,18.84 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.6 ,32.86 ,,""
2016/8/31 17:00,-1000 ,-1861 ,DS,DS,30.8 ,29.3 ,30.9 ,29.9 ,0.27 ,29.5 ,30.8 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.7 ,30.4 ,31.1 ,29.3 ,180.2 ,20.6 ,20.9 ,26.0 ,3.88 ,490 ,-,16.29 ,-,0.44 ,19.50 ,0.04 ,0.05 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.8 ,32.94 ,,""
2016/8/31 23:00,-1030 ,-1882 ,DS,DS,30.8 ,29.3 ,30.9 ,29.9 ,0.27 ,29.6 ,30.8 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.6 ,29.7 ,30.5 ,31.2 ,29.3 ,180.3 ,20.6 ,20.9 ,26.1 ,3.88 ,490 ,-,16.29 ,-,0.44 ,18.94 ,0.04 ,0.05 ,1.04 ,0.66 ,0.04 ,0.05 ,,,,,,25.9 ,32.87 ,,""
2016/9/1 5:00,-1065 ,-1906 ,DS,DS,30.8 ,29.4 ,30.9 ,29.9 ,0.27 ,29.6 ,30.9 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.6 ,31.1 ,30.6 ,29.7 ,30.5 ,31.2 ,29.3 ,180.3 ,20.6 ,20.9 ,26.0 ,3.75 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.04 ,0.05 ,1.03 ,0.66 ,0.04 ,0.05 ,,,,,,25.8 ,32.45 ,,""
2016/9/1 11:00,-1088 ,-1927 ,DS,DS,30.8 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.2 ,31.3 ,30.7 ,30.6 ,30.5 ,30.7 ,30.0 ,30.6 ,31.1 ,30.7 ,29.7 ,30.4 ,31.2 ,29.3 ,180.5 ,20.6 ,20.9 ,26.3 ,3.72 ,490 ,-,16.57 ,-,0.44 ,18.38 ,0.04 ,0.05 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,25.8 ,32.14 ,,""
2016/9/1 17:00,-1088 ,-1928 ,DS,DS,30.8 ,29.4 ,30.8 ,30.0 ,0.27 ,29.6 ,30.8 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.6 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,180.7 ,20.6 ,20.9 ,26.0 ,3.75 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.04 ,0.05 ,1.04 ,0.66 ,0.04 ,0.05 ,,,,,,25.9 ,32.10 ,,""
2016/9/1 23:00,-1113 ,-1944 ,DS,DS,30.8 ,29.4 ,30.8 ,30.0 ,0.27 ,29.6 ,30.8 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.6 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,180.7 ,20.6 ,20.9 ,25.9 ,3.75 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.04 ,0.05 ,1.04 ,0.66 ,0.04 ,0.05 ,,,,,,25.9 ,32.01 ,,""
2016/9/2 5:00,-1127 ,-1954 ,DS,DS,30.8 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.6 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,180.9 ,20.6 ,20.9 ,25.9 ,3.65 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,25.9 ,31.71 ,,""
2016/9/2 11:00,-1140 ,-1964 ,DS,DS,30.8 ,29.4 ,30.9 ,30.0 ,0.27 ,29.6 ,30.9 ,26.3 ,31.3 ,30.7 ,30.6 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,181.0 ,20.7 ,20.9 ,26.3 ,3.62 ,490 ,-,16.57 ,-,0.44 ,19.22 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.0 ,31.59 ,,""
2016/9/2 17:00,-1135 ,-1958 ,DS,DS,30.8 ,29.4 ,30.9 ,30.0 ,0.27 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.6 ,30.5 ,30.8 ,30.1 ,30.7 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,181.0 ,20.7 ,20.9 ,26.3 ,3.65 ,490 ,-,16.57 ,-,0.44 ,18.75 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,31.61 ,,""
2016/9/2 23:00,-1144 ,-1966 ,DS,DS,30.8 ,29.4 ,30.9 ,30.0 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.1 ,30.7 ,31.2 ,30.7 ,29.7 ,30.5 ,31.2 ,29.3 ,181.1 ,20.7 ,20.9 ,26.4 ,3.65 ,490 ,-,16.57 ,-,0.44 ,19.22 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.2 ,31.54 ,,""
2016/9/3 5:00,-1150 ,-1966 ,DS,DS,30.8 ,29.5 ,30.8 ,30.1 ,0.28 ,29.6 ,30.9 ,26.3 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.1 ,30.7 ,31.2 ,30.8 ,29.7 ,30.6 ,31.2 ,29.4 ,181.2 ,20.7 ,21.0 ,26.5 ,3.62 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.1 ,31.41 ,,""
2016/9/3 11:00,-1163 ,-1972 ,DS,DS,30.8 ,29.5 ,30.9 ,30.1 ,0.27 ,29.7 ,30.9 ,26.4 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.1 ,30.7 ,31.2 ,30.8 ,29.8 ,30.6 ,31.2 ,29.4 ,181.3 ,20.7 ,21.0 ,26.9 ,3.62 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.04 ,0.05 ,1.04 ,0.65 ,0.04 ,0.05 ,,,,,,-,51.17 ,,""
2016/9/3 17:00,-1156 ,-1967 ,DS,DS,30.8 ,29.5 ,30.9 ,30.1 ,0.28 ,29.7 ,30.9 ,26.4 ,31.4 ,30.8 ,30.7 ,30.6 ,30.8 ,30.1 ,30.7 ,31.2 ,30.7 ,29.8 ,30.7 ,31.2 ,29.4 ,181.3 ,20.7 ,21.0 ,26.8 ,3.62 ,490 ,-,16.57 ,-,0.44 ,19.22 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.3 ,30.72 ,,""
2016/9/3 23:00,-1165 ,-1972 ,DS,DS,30.8 ,29.5 ,30.9 ,30.2 ,0.28 ,29.7 ,30.9 ,26.4 ,31.4 ,30.8 ,30.7 ,30.6 ,30.8 ,30.1 ,30.7 ,31.2 ,30.8 ,29.8 ,30.6 ,31.2 ,29.4 ,181.4 ,20.8 ,21.0 ,26.8 ,3.55 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.3 ,30.65 ,,""
2016/9/4 5:00,-1161 ,-1967 ,DS,DS,30.9 ,29.5 ,31.0 ,30.2 ,0.28 ,29.7 ,30.9 ,26.4 ,31.4 ,30.8 ,30.7 ,30.6 ,30.9 ,30.2 ,30.7 ,31.2 ,30.8 ,29.9 ,30.7 ,31.2 ,29.4 ,181.4 ,20.8 ,21.0 ,26.8 ,3.59 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.4 ,30.62 ,,""
2016/9/4 11:00,-1159 ,-1966 ,DS,DS,30.9 ,29.6 ,31.0 ,30.2 ,0.28 ,29.8 ,30.9 ,26.4 ,31.4 ,30.8 ,30.7 ,30.6 ,30.9 ,30.2 ,30.7 ,31.2 ,30.8 ,29.9 ,30.7 ,31.2 ,29.4 ,181.4 ,20.8 ,21.0 ,26.9 ,3.62 ,490 ,-,16.57 ,-,0.44 ,19.22 ,0.04 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,26.4 ,30.54 ,,""
2016/9/4 17:00,-1136 ,-1946 ,DS,DS,30.9 ,29.6 ,31.0 ,30.2 ,0.28 ,29.8 ,30.9 ,26.4 ,31.4 ,30.8 ,30.7 ,30.6 ,30.8 ,30.2 ,30.7 ,31.2 ,30.8 ,29.9 ,30.7 ,31.3 ,29.4 ,181.3 ,20.8 ,21.0 ,27.2 ,3.59 ,490 ,-,16.57 ,-,0.44 ,18.75 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.6 ,30.52 ,,""
2016/9/4 23:00,-1143 ,-1949 ,DS,DS,30.9 ,29.6 ,31.1 ,30.2 ,0.28 ,29.8 ,30.9 ,26.4 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.2 ,30.8 ,31.2 ,30.8 ,29.9 ,30.7 ,31.3 ,29.5 ,181.3 ,20.8 ,21.1 ,27.2 ,3.52 ,490 ,-,16.57 ,-,0.44 ,19.31 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.7 ,30.52 ,,""
2016/9/5 5:00,-1136 ,-1938 ,DS,DS,31.0 ,29.6 ,31.1 ,30.2 ,0.28 ,29.8 ,31.0 ,26.4 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.2 ,30.8 ,31.3 ,30.8 ,29.9 ,30.7 ,31.3 ,29.5 ,181.3 ,20.8 ,21.1 ,27.2 ,3.49 ,490 ,-,16.57 ,-,0.44 ,19.50 ,0.04 ,0.05 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.7 ,30.44 ,,""
2016/9/5 11:00,-1113 ,-1921 ,DS,DS,31.0 ,29.6 ,31.1 ,30.2 ,0.28 ,29.9 ,31.0 ,26.5 ,31.3 ,30.9 ,30.8 ,30.6 ,30.9 ,30.2 ,30.7 ,31.2 ,30.9 ,29.9 ,30.7 ,31.3 ,29.5 ,181.3 ,20.8 ,21.1 ,27.6 ,3.52 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.04 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.8 ,30.31 ,,""
2016/9/5 17:00,-1097 ,-1903 ,DS,DS,31.0 ,29.7 ,31.1 ,30.3 ,0.29 ,29.9 ,31.0 ,26.5 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.2 ,30.8 ,31.3 ,30.8 ,30.0 ,30.7 ,31.3 ,29.6 ,181.2 ,20.8 ,21.1 ,27.6 ,3.49 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.04 ,1.04 ,0.64 ,0.04 ,0.05 ,,,,,,26.9 ,30.32 ,,""
2016/9/5 23:00,-1089 ,-1897 ,DS,DS,31.0 ,29.7 ,31.1 ,30.3 ,0.28 ,29.9 ,31.0 ,26.5 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.3 ,30.8 ,31.3 ,30.9 ,30.0 ,30.8 ,31.3 ,29.6 ,181.2 ,20.9 ,21.1 ,27.7 ,3.52 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.04 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.0 ,30.31 ,,""
2016/9/6 5:00,-1064 ,-1875 ,DS,DS,31.0 ,29.8 ,31.1 ,30.3 ,0.29 ,29.9 ,31.0 ,26.6 ,31.3 ,30.9 ,30.8 ,30.6 ,30.9 ,30.3 ,30.8 ,31.3 ,30.9 ,30.0 ,30.8 ,31.3 ,29.6 ,181.1 ,20.9 ,21.1 ,27.7 ,3.49 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.04 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.0 ,30.30 ,,""
2016/9/6 11:00,-1053 ,-1866 ,DS,DS,31.0 ,29.8 ,31.1 ,30.3 ,0.29 ,29.9 ,31.0 ,26.6 ,31.4 ,30.9 ,30.8 ,30.7 ,30.9 ,30.3 ,30.8 ,31.3 ,30.9 ,30.0 ,30.8 ,31.3 ,29.6 ,181.1 ,20.9 ,21.2 ,28.1 ,3.52 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.03 ,0.04 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.1 ,30.20 ,,""
2016/9/6 17:00,-1035 ,-1847 ,DS,DS,31.0 ,29.8 ,31.2 ,30.4 ,0.28 ,30.0 ,31.0 ,26.6 ,31.4 ,31.0 ,30.9 ,30.7 ,31.0 ,30.4 ,30.8 ,31.3 ,30.9 ,30.1 ,30.9 ,31.3 ,29.6 ,180.9 ,20.9 ,21.1 ,28.1 ,3.49 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.96 ,0.64 ,0.04 ,0.05 ,,,,,,27.2 ,30.15 ,,""
2016/9/6 23:00,-1042 ,-1855 ,DS,DS,31.0 ,29.8 ,31.2 ,30.4 ,0.28 ,30.0 ,31.1 ,26.7 ,31.4 ,31.0 ,30.9 ,30.7 ,30.9 ,30.3 ,30.8 ,31.3 ,31.0 ,30.1 ,30.9 ,31.4 ,29.7 ,181.0 ,20.9 ,21.2 ,28.2 ,3.42 ,490 ,-,16.57 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.2 ,30.15 ,,""
2016/9/7 5:00,-1048 ,-1854 ,DS,DS,31.1 ,29.9 ,31.2 ,30.4 ,0.28 ,30.0 ,31.1 ,26.7 ,31.4 ,31.0 ,30.9 ,30.7 ,31.0 ,30.4 ,30.9 ,31.4 ,31.0 ,30.1 ,30.9 ,31.4 ,29.7 ,181.0 ,20.9 ,21.2 ,28.1 ,3.52 ,490 ,-,16.57 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.3 ,30.07 ,,""
2016/9/7 11:00,-1042 ,-1850 ,DS,DS,31.1 ,29.9 ,31.2 ,30.4 ,0.28 ,30.0 ,31.1 ,26.7 ,31.5 ,31.0 ,30.9 ,30.7 ,31.0 ,30.4 ,30.9 ,31.4 ,30.9 ,30.1 ,30.9 ,31.4 ,29.7 ,181.0 ,20.9 ,21.2 ,28.0 ,3.59 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.3 ,29.88 ,,""
2016/9/7 17:00,-1024 ,-1835 ,DS,DS,31.1 ,29.8 ,31.2 ,30.5 ,0.28 ,30.0 ,31.1 ,26.6 ,31.5 ,31.1 ,30.9 ,30.8 ,31.0 ,30.5 ,30.9 ,31.4 ,31.0 ,30.1 ,31.0 ,31.4 ,29.7 ,180.9 ,20.9 ,21.2 ,27.9 ,3.49 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.4 ,29.59 ,,""
2016/9/7 23:00,-1042 ,-1846 ,DS,DS,31.1 ,29.8 ,31.2 ,30.5 ,0.29 ,30.1 ,31.2 ,26.6 ,31.5 ,31.1 ,31.0 ,30.8 ,31.0 ,30.4 ,30.9 ,31.4 ,31.0 ,30.2 ,30.9 ,31.4 ,29.7 ,181.0 ,20.9 ,21.2 ,27.4 ,3.49 ,490 ,-,16.57 ,-,0.44 ,18.28 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.3 ,29.36 ,,""
2016/9/8 5:00,-1042 ,-1846 ,DS,DS,31.1 ,29.8 ,31.2 ,30.5 ,0.28 ,30.1 ,31.2 ,26.6 ,31.5 ,31.1 ,31.0 ,30.8 ,31.0 ,30.5 ,30.9 ,31.4 ,31.0 ,30.2 ,30.9 ,31.4 ,29.7 ,180.9 ,21.0 ,21.3 ,27.1 ,3.49 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.3 ,29.08 ,,""
2016/9/8 11:00,-1031 ,-1835 ,DS,DS,31.1 ,29.9 ,31.2 ,30.5 ,0.28 ,30.1 ,31.2 ,26.6 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.5 ,31.0 ,31.4 ,31.0 ,30.2 ,31.0 ,31.5 ,29.8 ,180.9 ,21.0 ,21.3 ,27.0 ,3.62 ,490 ,-,16.57 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.4 ,28.89 ,,""
2016/9/8 17:00,-988 ,-1799 ,DS,DS,31.1 ,29.9 ,31.2 ,30.5 ,0.28 ,30.1 ,31.2 ,26.6 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.5 ,31.0 ,31.4 ,31.0 ,30.2 ,31.0 ,31.5 ,29.8 ,180.6 ,21.0 ,21.3 ,26.8 ,3.72 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.02 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.5 ,28.74 ,,""
2016/9/8 23:00,-973 ,-1784 ,DS,DS,31.1 ,29.9 ,31.2 ,30.6 ,0.27 ,30.1 ,31.2 ,26.7 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.5 ,31.0 ,31.5 ,31.1 ,30.3 ,31.0 ,31.5 ,29.8 ,180.5 ,21.0 ,21.3 ,26.9 ,3.99 ,490 ,-,16.57 ,-,0.44 ,19.31 ,0.02 ,0.02 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.6 ,28.73 ,,""
2016/9/9 5:00,-983 ,-1790 ,DS,DS,31.1 ,29.9 ,31.3 ,30.6 ,0.28 ,30.1 ,31.2 ,26.7 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.5 ,31.0 ,31.5 ,31.1 ,30.3 ,31.0 ,31.5 ,29.8 ,180.5 ,21.0 ,21.3 ,27.0 ,4.53 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.02 ,0.02 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.5 ,28.56 ,,""
2016/9/9 11:00,-1014 ,-1824 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.2 ,26.7 ,31.6 ,31.2 ,31.0 ,30.8 ,31.1 ,30.5 ,31.0 ,31.5 ,31.1 ,30.2 ,31.0 ,31.5 ,29.8 ,180.8 ,21.1 ,21.3 ,27.2 ,4.45 ,490 ,-,16.57 ,-,0.44 ,18.47 ,0.02 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.6 ,28.20 ,,""
2016/9/9 17:00,-1037 ,-1839 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.2 ,26.7 ,31.6 ,31.2 ,31.1 ,30.9 ,31.1 ,30.5 ,31.0 ,31.5 ,31.0 ,30.2 ,31.0 ,31.5 ,29.8 ,180.8 ,21.1 ,21.3 ,27.1 ,4.45 ,490 ,-,16.57 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.6 ,27.82 ,,""
2016/9/9 23:00,-1072 ,-1865 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.2 ,26.6 ,31.6 ,31.2 ,31.1 ,30.9 ,31.1 ,30.5 ,31.0 ,31.5 ,31.1 ,30.2 ,31.0 ,31.5 ,29.8 ,180.9 ,21.1 ,21.3 ,26.8 ,4.32 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.7 ,27.38 ,,""
2016/9/10 5:00,-1084 ,-1872 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.3 ,26.6 ,31.7 ,31.2 ,31.1 ,30.9 ,31.1 ,30.5 ,31.0 ,31.5 ,31.1 ,30.2 ,31.0 ,31.5 ,29.7 ,181.0 ,21.1 ,21.4 ,26.4 ,4.29 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.03 ,0.67 ,0.04 ,0.05 ,,,,,,27.6 ,27.01 ,,""
2016/9/10 11:00,-1108 ,-1893 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.2 ,26.5 ,31.6 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.0 ,31.5 ,31.1 ,30.2 ,31.0 ,31.6 ,29.8 ,181.2 ,21.1 ,21.4 ,26.5 ,4.22 ,490 ,-,16.57 ,-,0.44 ,18.28 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.7 ,26.50 ,,""
2016/9/10 17:00,-1117 ,-1897 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.28 ,30.1 ,31.3 ,26.6 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.0 ,31.5 ,31.1 ,30.3 ,31.0 ,31.6 ,29.8 ,181.2 ,21.1 ,21.4 ,25.9 ,4.16 ,490 ,-,16.57 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,26.21 ,,""
2016/9/10 23:00,-1138 ,-1912 ,DS,DS,31.2 ,29.9 ,31.3 ,30.6 ,0.28 ,30.1 ,31.3 ,26.5 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.0 ,31.5 ,31.1 ,30.3 ,31.0 ,31.6 ,29.8 ,181.4 ,21.1 ,21.4 ,25.7 ,4.09 ,490 ,-,16.57 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.7 ,25.95 ,,""
2016/9/11 5:00,-1159 ,-1927 ,DS,DS,31.2 ,29.9 ,31.4 ,30.6 ,0.28 ,30.1 ,31.3 ,26.5 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.0 ,31.5 ,31.1 ,30.3 ,31.0 ,31.6 ,29.8 ,181.4 ,21.1 ,21.4 ,25.5 ,4.09 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.7 ,25.57 ,,""
2016/9/11 11:00,-1162 ,-1930 ,DS,DS,31.2 ,29.9 ,31.3 ,30.5 ,0.27 ,30.1 ,31.3 ,26.5 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.1 ,31.5 ,31.2 ,30.3 ,31.0 ,31.6 ,29.8 ,181.6 ,21.1 ,21.4 ,25.7 ,4.03 ,490 ,-,16.57 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,25.20 ,,""
2016/9/11 17:00,-1165 ,-1931 ,DS,DS,31.2 ,29.9 ,31.3 ,30.6 ,0.28 ,30.1 ,31.3 ,26.5 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.1 ,31.5 ,31.0 ,30.3 ,31.0 ,31.6 ,29.8 ,181.6 ,21.2 ,21.4 ,25.5 ,4.06 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,24.90 ,,""
2016/9/11 23:00,-1184 ,-1946 ,DS,DS,31.2 ,29.9 ,31.4 ,30.6 ,0.28 ,30.1 ,31.3 ,26.5 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.1 ,31.6 ,31.1 ,30.3 ,31.0 ,31.6 ,29.8 ,181.7 ,21.2 ,21.4 ,25.4 ,4.16 ,490 ,-,16.57 ,-,0.44 ,19.41 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.9 ,24.60 ,,""
2016/9/12 5:00,-1195 ,-1953 ,DS,DS,31.3 ,30.0 ,31.4 ,30.5 ,0.28 ,30.1 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.1 ,31.5 ,31.1 ,30.3 ,31.0 ,31.6 ,29.8 ,181.8 ,21.2 ,21.4 ,25.3 ,4.19 ,490 ,-,16.57 ,-,0.44 ,18.66 ,0.03 ,0.04 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,24.22 ,,""
2016/9/12 11:00,-1204 ,-1960 ,DS,DS,31.2 ,29.9 ,31.4 ,30.5 ,0.28 ,30.0 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.5 ,31.1 ,31.6 ,31.1 ,30.2 ,31.0 ,31.6 ,29.7 ,181.9 ,21.2 ,21.4 ,25.2 ,4.43 ,490 ,-,16.57 ,-,0.44 ,18.38 ,0.03 ,0.04 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,23.82 ,,""
2016/9/12 17:00,-1209 ,-1960 ,DS,DS,31.2 ,29.9 ,31.4 ,30.5 ,0.28 ,30.1 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.3 ,30.5 ,31.1 ,31.6 ,31.0 ,30.3 ,31.0 ,31.6 ,29.8 ,181.9 ,21.2 ,21.5 ,25.1 ,4.76 ,490 ,-,16.57 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,23.42 ,,""
2016/9/12 23:00,-1208 ,-1954 ,DS,DS,31.2 ,29.9 ,31.4 ,30.5 ,0.28 ,30.1 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.4 ,30.5 ,31.1 ,31.6 ,31.0 ,30.3 ,31.0 ,31.6 ,29.7 ,181.9 ,21.3 ,21.5 ,25.0 ,4.69 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,23.03 ,,""
2016/9/13 5:00,-1187 ,-1936 ,DS,DS,31.3 ,29.9 ,31.4 ,30.5 ,0.28 ,30.1 ,31.4 ,26.4 ,31.7 ,31.3 ,31.1 ,30.9 ,31.4 ,30.5 ,31.1 ,31.6 ,31.1 ,30.3 ,31.0 ,31.6 ,29.7 ,181.7 ,21.3 ,21.5 ,24.8 ,5.26 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,22.61 ,,""
2016/9/13 11:00,-1194 ,-1943 ,DS,DS,31.2 ,29.9 ,31.4 ,30.5 ,0.28 ,30.0 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.4 ,30.5 ,31.1 ,31.6 ,31.1 ,30.3 ,30.9 ,31.7 ,29.7 ,181.8 ,21.3 ,21.5 ,24.7 ,6.09 ,490 ,-,16.57 ,-,0.44 ,18.38 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.9 ,22.22 ,,""
2016/9/13 17:00,-1200 ,-1947 ,DS,DS,31.2 ,29.8 ,31.4 ,30.4 ,0.28 ,30.0 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.4 ,30.4 ,31.1 ,31.6 ,31.0 ,30.2 ,30.9 ,31.6 ,29.7 ,181.7 ,21.3 ,21.5 ,24.7 ,4.06 ,490 ,-,16.57 ,-,0.44 ,18.75 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.9 ,21.80 ,,""
2016/9/13 23:00,-1211 ,-1957 ,DS,DS,31.2 ,29.7 ,31.4 ,30.4 ,0.29 ,29.9 ,31.3 ,26.4 ,31.7 ,31.2 ,31.1 ,30.9 ,31.2 ,30.3 ,31.1 ,31.6 ,31.0 ,30.1 ,30.8 ,31.6 ,29.6 ,181.8 ,21.3 ,21.6 ,24.6 ,4.19 ,491 ,-,16.58 ,-,0.44 ,19.22 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,21.29 ,,""
2016/9/14 5:00,-1205 ,-1950 ,DS,DS,31.2 ,29.7 ,31.3 ,30.3 ,0.28 ,29.9 ,31.3 ,26.3 ,31.6 ,31.2 ,31.1 ,30.9 ,31.2 ,30.3 ,31.0 ,31.5 ,31.0 ,30.1 ,30.7 ,31.6 ,29.6 ,181.7 ,21.3 ,21.6 ,24.4 ,4.16 ,491 ,-,16.58 ,-,0.44 ,18.94 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,20.79 ,,""
2016/9/14 11:00,-1195 ,-1946 ,DS,DS,31.2 ,29.6 ,31.3 ,30.3 ,0.28 ,29.8 ,31.3 ,26.3 ,31.6 ,31.2 ,31.0 ,30.8 ,31.1 ,30.3 ,31.0 ,31.4 ,30.9 ,30.1 ,30.7 ,31.6 ,29.5 ,181.8 ,21.3 ,21.6 ,24.4 ,4.16 ,491 ,-,16.58 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,20.37 ,,""
2016/9/14 17:00,-1178 ,-1926 ,DS,DS,31.2 ,29.7 ,31.3 ,30.3 ,0.28 ,29.8 ,31.3 ,26.3 ,31.6 ,31.2 ,31.0 ,30.8 ,31.1 ,30.3 ,31.0 ,31.5 ,30.9 ,30.1 ,30.7 ,31.6 ,29.6 ,181.6 ,21.3 ,21.6 ,24.5 ,4.16 ,491 ,-,16.58 ,-,0.44 ,18.66 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,43.33 ,,""
2016/9/14 23:00,-1172 ,-1921 ,DS,DS,31.2 ,29.7 ,31.3 ,30.3 ,0.28 ,29.8 ,31.3 ,26.3 ,31.6 ,31.2 ,31.0 ,30.8 ,31.1 ,30.3 ,31.0 ,31.4 ,30.9 ,30.1 ,30.7 ,31.6 ,29.6 ,181.7 ,21.3 ,21.6 ,24.7 ,4.14 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.8 ,43.01 ,,""
2016/9/15 5:00,-1170 ,-1917 ,DS,DS,31.2 ,29.7 ,31.3 ,30.3 ,0.28 ,29.8 ,31.3 ,26.4 ,31.6 ,31.2 ,31.0 ,30.8 ,31.1 ,30.3 ,31.0 ,31.5 ,30.9 ,30.1 ,30.7 ,31.6 ,29.6 ,181.7 ,21.3 ,21.6 ,24.8 ,4.09 ,490 ,-,16.57 ,-,0.44 ,18.84 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,42.70 ,,""
2016/9/15 11:00,-1181 ,-1929 ,DS,DS,31.2 ,29.6 ,31.3 ,30.3 ,0.28 ,29.8 ,31.3 ,26.3 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.3 ,30.9 ,31.4 ,30.9 ,30.1 ,30.7 ,31.5 ,29.6 ,181.7 ,21.3 ,21.6 ,25.0 ,4.27 ,490 ,-,16.57 ,-,0.44 ,18.56 ,0.03 ,0.03 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.9 ,42.30 ,,""
2016/9/15 17:00,-1185 ,-1927 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.27 ,29.8 ,31.2 ,26.3 ,31.5 ,31.1 ,31.0 ,30.8 ,31.1 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.5 ,29.6 ,181.7 ,21.3 ,21.6 ,25.1 ,4.40 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,41.96 ,,""
2016/9/15 23:00,-1208 ,-1944 ,DS,DS,31.1 ,29.6 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.5 ,29.6 ,181.8 ,21.3 ,21.6 ,25.1 ,4.59 ,490 ,-,16.57 ,-,0.44 ,19.41 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,41.64 ,,""
2016/9/16 5:00,-1205 ,-1939 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.6 ,31.1 ,31.0 ,30.8 ,31.1 ,30.3 ,30.9 ,31.4 ,30.9 ,30.1 ,30.7 ,31.5 ,29.6 ,181.8 ,21.3 ,21.7 ,25.1 ,4.69 ,490 ,-,16.57 ,-,0.44 ,19.03 ,0.03 ,0.03 ,8.17 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,41.28 ,,""
2016/9/16 11:00,-1202 ,-1936 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.5 ,31.1 ,31.0 ,30.7 ,31.1 ,30.3 ,30.9 ,31.4 ,30.9 ,30.1 ,30.7 ,31.5 ,29.6 ,181.9 ,21.4 ,21.7 ,25.1 ,4.72 ,490 ,-,16.57 ,-,0.44 ,18.47 ,0.03 ,0.03 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,40.90 ,,""
2016/9/16 17:00,-1191 ,-1925 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.5 ,31.1 ,31.0 ,30.7 ,31.1 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.5 ,29.6 ,181.8 ,21.3 ,21.7 ,25.2 ,4.72 ,490 ,-,16.57 ,-,0.44 ,20.44 ,0.05 ,0.06 ,1.03 ,0.65 ,0.04 ,0.05 ,,,,,,27.9 ,40.58 ,,""
2016/9/16 23:00,-1187 ,-1917 ,DS,DS,31.1 ,29.7 ,31.3 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.5 ,31.1 ,31.0 ,30.8 ,31.1 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.5 ,29.6 ,181.7 ,21.4 ,21.7 ,25.2 ,4.75 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.05 ,0.06 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,40.25 ,,""
