,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/9/17 5:00,-1176 ,-1908 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.5 ,31.1 ,30.9 ,30.7 ,31.0 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.4 ,29.6 ,181.7 ,21.4 ,21.7 ,25.1 ,4.72 ,490 ,-,16.57 ,-,0.44 ,20.34 ,0.05 ,0.06 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,39.84 ,,""
2016/9/17 11:00,-1174 ,-1907 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.3 ,31.5 ,31.0 ,30.9 ,30.7 ,31.0 ,30.2 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.4 ,29.6 ,181.7 ,21.4 ,21.7 ,-,-,490 ,-,16.57 ,-,0.44 ,20.16 ,0.05 ,0.06 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,39.44 ,,""
2016/9/17 17:00,-1175 ,-1900 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.1 ,26.3 ,31.5 ,31.0 ,30.9 ,30.7 ,31.0 ,30.3 ,30.9 ,31.4 ,30.8 ,30.1 ,30.7 ,31.4 ,29.6 ,181.6 ,21.4 ,21.7 ,25.2 ,4.18 ,490 ,-,16.57 ,-,0.44 ,19.88 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,39.15 ,,""
2016/9/17 23:00,-1184 ,-1906 ,DS,DS,31.1 ,29.7 ,31.2 ,30.3 ,0.28 ,29.8 ,31.1 ,26.3 ,31.5 ,31.0 ,30.9 ,30.7 ,31.0 ,30.3 ,30.8 ,31.3 ,30.7 ,30.1 ,30.7 ,31.4 ,29.6 ,181.7 ,21.4 ,21.7 ,25.3 ,4.40 ,490 ,-,16.57 ,-,0.44 ,20.81 ,0.05 ,0.06 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,38.77 ,,""
2016/9/18 5:00,-1166 ,-1887 ,DS,DS,31.1 ,29.6 ,31.2 ,30.3 ,0.28 ,29.8 ,31.2 ,26.2 ,31.4 ,31.0 ,30.9 ,30.7 ,31.0 ,30.2 ,30.8 ,31.3 ,30.8 ,30.1 ,30.7 ,31.4 ,29.6 ,181.5 ,21.4 ,21.7 ,25.2 ,4.60 ,490 ,-,16.57 ,-,0.44 ,19.88 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,38.37 ,,""
2016/9/18 11:00,-1151 ,-1875 ,DS,DS,31.0 ,29.6 ,31.2 ,30.3 ,0.28 ,29.8 ,31.1 ,26.2 ,31.4 ,31.0 ,30.9 ,30.6 ,31.0 ,30.2 ,30.8 ,31.3 ,30.8 ,30.1 ,30.7 ,31.4 ,29.6 ,181.5 ,21.4 ,21.7 ,25.1 ,4.81 ,490 ,-,16.57 ,-,0.44 ,20.34 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.1 ,37.93 ,,""
2016/9/18 17:00,-1126 ,-1851 ,DS,DS,31.1 ,29.6 ,31.2 ,30.2 ,0.28 ,29.7 ,31.1 ,26.2 ,31.4 ,31.0 ,30.9 ,30.7 ,30.9 ,30.2 ,30.8 ,31.3 ,30.7 ,30.1 ,30.6 ,31.4 ,29.5 ,181.3 ,21.4 ,21.8 ,24.9 ,2.99 ,490 ,-,16.57 ,-,0.44 ,19.50 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.1 ,37.55 ,,""
2016/9/18 23:00,-1139 ,-1863 ,DS,DS,31.0 ,29.6 ,31.1 ,30.2 ,0.28 ,29.7 ,31.1 ,26.2 ,31.4 ,31.0 ,30.9 ,30.6 ,31.0 ,30.2 ,30.8 ,31.3 ,30.7 ,30.0 ,30.6 ,31.4 ,29.4 ,181.3 ,21.5 ,21.8 ,24.7 ,3.07 ,490 ,-,16.57 ,-,0.44 ,20.25 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,37.08 ,,""
2016/9/19 5:00,-1155 ,-1872 ,DS,DS,31.0 ,29.5 ,31.1 ,30.1 ,0.27 ,29.7 ,31.1 ,26.1 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.1 ,30.8 ,31.2 ,30.7 ,30.0 ,30.5 ,31.3 ,29.4 ,181.4 ,21.4 ,21.8 ,24.5 ,3.20 ,490 ,-,16.57 ,-,0.44 ,19.78 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,36.61 ,,""
2016/9/19 11:00,-1171 ,-1885 ,DS,DS,31.0 ,29.5 ,31.1 ,30.1 ,0.28 ,29.6 ,31.1 ,26.1 ,31.4 ,30.9 ,30.8 ,30.6 ,30.9 ,30.1 ,30.8 ,31.2 ,30.7 ,30.0 ,30.5 ,31.3 ,29.4 ,181.5 ,21.5 ,21.8 ,24.4 ,3.28 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,28.0 ,36.11 ,,""
2016/9/19 17:00,-1180 ,-1890 ,DS,DS,30.9 ,29.5 ,31.1 ,30.1 ,0.28 ,29.6 ,31.1 ,26.1 ,31.3 ,30.9 ,30.8 ,30.5 ,30.9 ,30.1 ,30.7 ,31.2 ,30.6 ,29.9 ,30.5 ,31.3 ,29.4 ,181.4 ,21.5 ,21.8 ,24.3 ,3.28 ,490 ,-,16.57 ,-,0.44 ,19.78 ,0.06 ,0.05 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,27.9 ,35.66 ,,""
2016/9/19 23:00,-1196 ,-1898 ,DS,DS,30.9 ,29.4 ,31.0 ,30.0 ,0.28 ,29.6 ,31.0 ,26.1 ,31.3 ,30.9 ,30.8 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.6 ,29.9 ,30.5 ,31.3 ,29.3 ,181.5 ,21.5 ,21.8 ,24.1 ,3.30 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.06 ,0.05 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,28.0 ,35.14 ,,""
2016/9/20 5:00,-1211 ,-1908 ,DS,DS,30.9 ,29.4 ,31.0 ,30.0 ,0.27 ,29.6 ,31.0 ,26.0 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,30.0 ,30.7 ,31.2 ,30.6 ,29.9 ,30.4 ,31.3 ,29.2 ,181.5 ,21.5 ,21.8 ,23.9 ,4.27 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.06 ,0.05 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,27.9 ,34.65 ,,""
2016/9/20 11:00,-1226 ,-1923 ,DS,DS,30.9 ,29.3 ,31.0 ,30.0 ,0.28 ,29.4 ,31.0 ,26.0 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,29.9 ,30.7 ,31.1 ,30.5 ,29.8 ,30.3 ,31.2 ,29.2 ,181.6 ,21.5 ,21.8 ,23.7 ,5.13 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.06 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.9 ,34.13 ,,""
2016/9/20 17:00,-1226 ,-1919 ,DS,DS,30.8 ,29.2 ,31.0 ,29.9 ,0.27 ,29.4 ,30.9 ,25.9 ,31.3 ,30.8 ,30.7 ,30.5 ,30.8 ,29.9 ,30.6 ,31.1 ,30.4 ,29.7 ,30.2 ,31.2 ,29.2 ,181.5 ,21.5 ,21.8 ,23.5 ,3.14 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,27.9 ,33.49 ,,""
2016/9/20 23:00,-1243 ,-1931 ,DS,DS,30.8 ,29.2 ,31.0 ,29.8 ,0.27 ,29.3 ,30.9 ,25.9 ,31.2 ,30.7 ,30.6 ,30.4 ,30.7 ,29.8 ,30.6 ,31.1 ,30.5 ,29.7 ,30.1 ,31.1 ,29.0 ,181.6 ,21.5 ,21.8 ,23.2 ,3.30 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,32.98 ,,""
2016/9/21 5:00,-1297 ,-1976 ,DS,DS,30.7 ,29.1 ,30.9 ,29.8 ,0.27 ,29.3 ,30.9 ,25.8 ,31.2 ,30.7 ,30.6 ,30.4 ,30.7 ,29.7 ,30.6 ,31.1 ,30.4 ,29.6 ,30.1 ,31.1 ,29.0 ,181.6 ,21.5 ,21.8 ,22.9 ,3.23 ,490 ,-,16.57 ,-,0.44 ,20.44 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,27.8 ,32.20 ,,""
2016/9/21 11:00,-1345 ,-2018 ,DS,DS,30.7 ,29.0 ,30.8 ,29.6 ,0.27 ,29.2 ,30.8 ,25.7 ,31.1 ,30.6 ,30.5 ,30.3 ,30.6 ,29.6 ,30.5 ,31.0 ,30.3 ,29.5 ,29.9 ,31.1 ,28.9 ,181.9 ,21.5 ,21.8 ,23.2 ,3.17 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.06 ,0.06 ,1.03 ,0.64 ,0.04 ,0.05 ,,,,,,27.8 ,31.39 ,,""
2016/9/21 17:00,-1350 ,-2021 ,DS,DS,30.6 ,28.9 ,30.8 ,29.6 ,0.27 ,29.2 ,30.8 ,25.7 ,31.1 ,30.6 ,30.5 ,30.3 ,30.6 ,29.6 ,30.5 ,30.9 ,30.3 ,29.5 ,29.9 ,31.1 ,28.8 ,181.9 ,21.5 ,21.8 ,22.7 ,3.17 ,490 ,-,16.57 ,-,0.44 ,19.22 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.05 ,,,,,,27.8 ,30.65 ,,""
2016/9/21 23:00,-1367 ,-2023 ,DS,DS,30.6 ,28.9 ,30.7 ,29.6 ,0.27 ,29.2 ,30.8 ,25.6 ,31.0 ,30.5 ,30.4 ,30.3 ,30.6 ,29.6 ,30.4 ,30.9 ,30.3 ,29.5 ,29.9 ,31.0 ,28.8 ,182.0 ,21.5 ,21.8 ,22.2 ,3.10 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,30.05 ,,""
2016/9/22 5:00,-1362 ,-2014 ,DS,DS,30.6 ,29.0 ,30.7 ,29.6 ,0.27 ,29.1 ,30.7 ,25.6 ,31.0 ,30.5 ,30.4 ,30.2 ,30.6 ,29.6 ,30.4 ,30.9 ,30.3 ,29.5 ,30.0 ,31.0 ,28.8 ,182.1 ,21.5 ,21.8 ,22.2 ,3.10 ,490 ,-,16.57 ,-,0.44 ,19.78 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,29.52 ,,""
2016/9/22 11:00,-1358 ,-2009 ,DS,DS,30.5 ,28.9 ,30.7 ,29.5 ,0.27 ,29.1 ,30.7 ,25.6 ,31.0 ,30.5 ,30.4 ,30.2 ,30.5 ,29.6 ,30.4 ,30.9 ,30.2 ,29.4 ,29.9 ,30.9 ,28.7 ,182.1 ,21.5 ,21.8 ,22.2 ,3.07 ,490 ,-,16.57 ,-,0.44 ,19.59 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,28.97 ,,""
2016/9/22 17:00,-1331 ,-1977 ,DS,DS,30.5 ,28.9 ,30.6 ,29.6 ,0.28 ,29.1 ,30.6 ,25.6 ,30.9 ,30.5 ,30.3 ,30.2 ,30.5 ,29.5 ,30.3 ,30.8 ,30.2 ,29.4 ,29.9 ,30.9 ,28.8 ,182.0 ,21.6 ,21.8 ,22.3 ,3.46 ,490 ,-,16.57 ,-,0.44 ,20.63 ,0.06 ,0.06 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.7 ,28.53 ,,""
2016/9/22 23:00,-1291 ,-1942 ,DS,DS,30.5 ,28.9 ,30.6 ,29.5 ,0.28 ,29.1 ,30.6 ,25.6 ,30.9 ,30.4 ,30.3 ,30.1 ,30.5 ,29.5 ,30.3 ,30.8 ,30.2 ,29.4 ,29.8 ,30.9 ,28.7 ,181.7 ,21.6 ,21.8 ,22.3 ,3.83 ,490 ,-,16.57 ,-,0.44 ,20.34 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,28.08 ,,""
2016/9/23 5:00,-1301 ,-1948 ,DS,DS,30.5 ,28.9 ,30.6 ,29.4 ,0.27 ,29.0 ,30.6 ,25.6 ,30.8 ,30.4 ,30.3 ,30.1 ,30.4 ,29.5 ,30.3 ,30.7 ,30.1 ,29.4 ,29.8 ,30.8 ,28.7 ,181.9 ,21.6 ,21.8 ,22.5 ,3.80 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,27.51 ,,""
2016/9/23 11:00,-1299 ,-1944 ,DS,DS,30.4 ,28.8 ,30.5 ,29.4 ,0.27 ,29.0 ,30.5 ,25.6 ,30.8 ,30.4 ,30.3 ,30.1 ,30.4 ,29.4 ,30.3 ,30.7 ,30.1 ,29.3 ,29.8 ,30.8 ,28.7 ,181.8 ,21.6 ,21.8 ,22.7 ,3.87 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,27.11 ,,""
2016/9/23 17:00,-1303 ,-1942 ,DS,DS,30.4 ,28.8 ,30.5 ,29.4 ,0.27 ,29.0 ,30.5 ,25.6 ,30.8 ,30.3 ,30.2 ,30.0 ,30.4 ,29.4 ,30.2 ,30.7 ,30.1 ,29.3 ,29.8 ,30.7 ,28.7 ,181.7 ,21.6 ,21.9 ,23.0 ,3.80 ,490 ,-,16.57 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,26.67 ,,""
2016/9/23 23:00,-1328 ,-1961 ,DS,DS,30.4 ,28.8 ,30.6 ,29.3 ,0.28 ,29.0 ,30.5 ,25.6 ,30.7 ,30.3 ,30.2 ,30.0 ,30.3 ,29.4 ,30.2 ,30.7 ,30.1 ,29.3 ,29.8 ,30.7 ,28.7 ,181.9 ,21.6 ,21.9 ,23.2 ,3.83 ,490 ,-,16.57 ,-,0.44 ,20.53 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,26.31 ,,""
2016/9/24 5:00,-1344 ,-1971 ,DS,DS,30.3 ,28.8 ,30.5 ,29.4 ,0.27 ,29.0 ,30.5 ,25.6 ,30.7 ,30.3 ,30.1 ,30.0 ,30.3 ,29.4 ,30.2 ,30.6 ,30.1 ,29.2 ,29.8 ,30.7 ,28.7 ,182.0 ,21.6 ,21.9 ,23.4 ,3.93 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,25.94 ,,""
2016/9/24 11:00,-1367 ,-1987 ,DS,DS,30.3 ,28.8 ,30.5 ,29.4 ,0.28 ,29.0 ,30.4 ,25.6 ,30.7 ,30.3 ,30.1 ,30.0 ,30.3 ,29.4 ,30.1 ,30.6 ,30.0 ,29.3 ,29.8 ,30.7 ,28.6 ,182.2 ,21.6 ,21.9 ,23.6 ,3.90 ,490 ,-,16.57 ,-,0.44 ,20.63 ,0.06 ,0.06 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.7 ,25.48 ,,""
2016/9/24 17:00,-1367 ,-1981 ,DS,DS,30.3 ,28.8 ,30.4 ,29.4 ,0.27 ,28.9 ,30.4 ,25.6 ,30.7 ,30.2 ,30.1 ,29.9 ,30.3 ,29.4 ,30.1 ,30.6 ,30.0 ,29.2 ,29.8 ,30.6 ,28.6 ,182.1 ,21.6 ,21.9 ,23.7 ,3.90 ,490 ,-,16.57 ,-,0.44 ,20.16 ,0.06 ,0.06 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.7 ,43.57 ,,""
2016/9/24 23:00,-1363 ,-1974 ,DS,DS,30.2 ,28.7 ,30.4 ,29.3 ,0.27 ,28.9 ,30.4 ,25.6 ,30.6 ,30.2 ,30.1 ,29.9 ,30.2 ,29.3 ,30.1 ,30.5 ,30.0 ,29.2 ,29.7 ,30.6 ,28.6 ,182.1 ,21.6 ,21.9 ,23.7 ,4.24 ,490 ,-,16.57 ,-,0.44 ,20.63 ,0.06 ,0.06 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.7 ,43.17 ,,""
2016/9/25 5:00,-1371 ,-1978 ,DS,DS,30.2 ,28.7 ,30.4 ,29.3 ,0.27 ,28.9 ,30.3 ,25.5 ,30.6 ,30.2 ,30.1 ,29.9 ,30.2 ,29.3 ,30.0 ,30.5 ,30.0 ,29.2 ,29.7 ,30.6 ,28.6 ,182.1 ,21.7 ,21.9 ,23.7 ,4.21 ,490 ,-,16.57 ,-,0.44 ,20.63 ,0.06 ,0.06 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.7 ,42.78 ,,""
2016/9/25 11:00,-1382 ,-1985 ,DS,DS,30.2 ,28.7 ,30.3 ,29.3 ,0.27 ,28.9 ,30.3 ,25.5 ,30.6 ,30.2 ,30.0 ,29.8 ,30.2 ,29.3 ,30.0 ,30.5 ,29.9 ,29.2 ,29.7 ,30.6 ,28.6 ,182.2 ,21.7 ,21.9 ,24.0 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.59 ,0.06 ,0.06 ,1.03 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,42.36 ,,""
2016/9/25 17:00,-1365 ,-1969 ,DS,DS,30.2 ,28.7 ,30.3 ,29.3 ,0.27 ,28.9 ,30.3 ,25.5 ,30.6 ,30.1 ,30.0 ,29.8 ,30.2 ,29.3 ,30.0 ,30.5 ,29.9 ,29.2 ,29.7 ,30.5 ,28.6 ,182.0 ,21.7 ,21.9 ,24.1 ,4.24 ,490 ,-,16.57 ,-,0.44 ,20.34 ,0.06 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,42.05 ,,""
2016/9/25 23:00,-1379 ,-1974 ,DS,DS,30.2 ,28.7 ,30.3 ,29.3 ,0.28 ,28.9 ,30.3 ,25.5 ,30.5 ,30.1 ,30.0 ,29.8 ,30.1 ,29.3 ,30.0 ,30.5 ,29.9 ,29.2 ,29.7 ,30.5 ,28.6 ,182.1 ,21.7 ,21.9 ,24.2 ,4.16 ,490 ,-,16.57 ,-,0.44 ,20.25 ,0.06 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.7 ,41.77 ,,""
2016/9/26 5:00,-1391 ,-1984 ,DS,DS,30.1 ,28.7 ,30.3 ,29.2 ,0.27 ,28.9 ,30.3 ,25.5 ,30.5 ,30.1 ,29.9 ,29.7 ,30.1 ,29.3 ,29.9 ,30.4 ,29.8 ,29.1 ,29.6 ,30.5 ,28.6 ,182.3 ,21.7 ,21.9 ,24.4 ,4.16 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.06 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,41.46 ,,""
2016/9/26 11:00,-1415 ,-2003 ,DS,DS,30.1 ,28.6 ,30.2 ,29.2 ,0.27 ,28.8 ,30.2 ,25.5 ,30.5 ,30.1 ,30.0 ,29.7 ,30.1 ,29.2 ,29.9 ,30.3 ,29.8 ,29.1 ,29.7 ,30.5 ,28.6 ,182.3 ,21.7 ,21.9 ,24.5 ,4.27 ,488 ,-,16.54 ,-,0.44 ,20.44 ,0.06 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,41.17 ,,""
2016/9/26 17:00,-1413 ,-1998 ,DS,DS,30.1 ,28.7 ,30.2 ,29.2 ,0.27 ,28.8 ,30.2 ,25.5 ,30.5 ,30.1 ,29.9 ,29.7 ,30.1 ,29.2 ,29.9 ,30.3 ,29.7 ,29.1 ,29.7 ,30.5 ,28.5 ,182.3 ,21.7 ,21.9 ,24.8 ,4.27 ,488 ,-,16.54 ,-,0.44 ,19.31 ,0.05 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,40.90 ,,""
2016/9/26 23:00,-1413 ,-1992 ,DS,DS,30.1 ,28.7 ,30.2 ,29.2 ,0.28 ,28.8 ,30.2 ,25.5 ,30.5 ,30.1 ,29.9 ,29.7 ,30.0 ,29.2 ,29.9 ,30.3 ,29.8 ,29.1 ,29.6 ,30.5 ,28.5 ,182.2 ,21.7 ,21.9 ,24.9 ,4.24 ,488 ,-,16.54 ,-,0.44 ,20.72 ,0.05 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,40.58 ,,""
2016/9/27 5:00,-1410 ,-1987 ,DS,DS,30.1 ,28.6 ,30.2 ,29.2 ,0.27 ,28.8 ,30.2 ,25.5 ,30.5 ,30.0 ,29.9 ,29.7 ,30.0 ,29.2 ,29.9 ,30.3 ,29.8 ,29.1 ,29.6 ,30.5 ,28.5 ,182.2 ,21.7 ,21.9 ,24.8 ,4.27 ,488 ,-,16.54 ,-,0.44 ,19.97 ,0.05 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,40.17 ,,""
2016/9/27 11:00,-1396 ,-1968 ,DS,DS,30.1 ,28.7 ,30.2 ,29.2 ,0.28 ,28.8 ,30.2 ,25.5 ,30.4 ,30.0 ,29.9 ,29.6 ,30.0 ,29.2 ,29.9 ,30.3 ,29.8 ,29.1 ,29.6 ,30.4 ,28.5 ,182.2 ,21.7 ,22.0 ,25.0 ,4.29 ,488 ,-,16.54 ,-,0.44 ,19.31 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,39.84 ,,""
2016/9/27 17:00,-1373 ,-1947 ,DS,DS,30.1 ,28.6 ,30.2 ,29.2 ,0.27 ,28.8 ,30.1 ,25.5 ,30.4 ,30.0 ,29.9 ,29.7 ,30.0 ,29.2 ,29.8 ,30.3 ,29.7 ,29.1 ,29.6 ,30.4 ,28.5 ,182.0 ,21.7 ,22.0 ,25.0 ,4.24 ,488 ,-,16.54 ,-,0.44 ,19.41 ,0.05 ,0.06 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.9 ,39.55 ,,""
2016/9/27 23:00,-1363 ,-1936 ,DS,DS,30.1 ,28.6 ,30.2 ,29.2 ,0.27 ,28.8 ,30.1 ,25.5 ,30.4 ,30.0 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.3 ,29.8 ,29.1 ,29.6 ,30.4 ,28.6 ,182.0 ,21.7 ,22.0 ,25.1 ,4.27 ,486 ,-,16.51 ,-,0.44 ,19.59 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,39.31 ,,""
2016/9/28 5:00,-1343 ,-1915 ,DS,DS,30.1 ,28.7 ,30.2 ,29.2 ,0.28 ,28.8 ,30.1 ,25.5 ,30.4 ,30.0 ,29.9 ,29.6 ,30.0 ,29.2 ,29.8 ,30.3 ,29.7 ,29.1 ,29.6 ,30.3 ,28.6 ,181.9 ,21.8 ,22.0 ,25.2 ,4.24 ,486 ,-,16.51 ,-,0.44 ,19.69 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,39.00 ,,""
2016/9/28 11:00,-1331 ,-1902 ,DS,DS,30.0 ,28.6 ,30.1 ,29.2 ,0.28 ,28.8 ,30.1 ,25.5 ,30.3 ,30.0 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.3 ,29.7 ,29.1 ,29.6 ,30.3 ,28.6 ,181.8 ,21.8 ,22.0 ,25.3 ,4.24 ,486 ,-,16.51 ,-,0.44 ,19.88 ,0.05 ,0.05 ,1.03 ,0.64 ,0.04 ,0.04 ,,,,,,28.0 ,38.73 ,,""
2016/9/28 17:00,-1326 ,-1892 ,DS,DS,30.0 ,28.6 ,30.1 ,29.2 ,0.27 ,28.8 ,30.1 ,25.5 ,30.3 ,30.0 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.2 ,29.6 ,29.1 ,29.6 ,30.3 ,28.6 ,181.6 ,21.8 ,22.0 ,25.5 ,4.24 ,486 ,-,16.51 ,-,0.44 ,19.78 ,0.05 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.9 ,38.54 ,,""
2016/9/28 23:00,-1329 ,-1893 ,DS,DS,30.0 ,28.6 ,30.1 ,29.2 ,0.28 ,28.8 ,30.1 ,25.6 ,30.3 ,29.9 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.2 ,29.6 ,29.1 ,29.6 ,30.3 ,28.6 ,181.6 ,21.8 ,22.1 ,25.7 ,4.27 ,486 ,-,16.51 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.03 ,0.67 ,0.04 ,0.04 ,,,,,,27.9 ,38.29 ,,""
2016/9/29 5:00,-1324 ,-1885 ,DS,DS,30.0 ,28.6 ,30.1 ,29.2 ,0.28 ,28.8 ,30.0 ,25.6 ,30.3 ,29.9 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.2 ,29.7 ,29.1 ,29.6 ,30.3 ,28.6 ,181.6 ,21.8 ,22.1 ,25.7 ,4.37 ,486 ,-,16.51 ,-,0.44 ,20.06 ,0.04 ,0.04 ,1.03 ,0.67 ,0.04 ,0.04 ,,,,,,28.0 ,38.03 ,,""
2016/9/29 11:00,-1330 ,-1889 ,DS,DS,30.0 ,28.6 ,30.1 ,29.2 ,0.27 ,28.8 ,30.0 ,25.6 ,30.3 ,29.9 ,29.8 ,29.6 ,29.9 ,29.2 ,29.7 ,30.2 ,29.7 ,29.1 ,29.6 ,30.3 ,28.6 ,181.7 ,21.8 ,22.1 ,25.7 ,4.73 ,486 ,-,16.51 ,-,0.44 ,19.78 ,0.04 ,0.05 ,1.03 ,0.67 ,0.04 ,0.04 ,,,,,,28.0 ,39.03 ,,""
2016/9/29 17:00,-1341 ,-1897 ,DS,DS,30.0 ,28.6 ,30.1 ,29.1 ,0.27 ,28.8 ,30.0 ,25.6 ,30.3 ,30.0 ,29.8 ,29.6 ,29.9 ,29.2 ,29.8 ,30.2 ,29.6 ,29.0 ,29.6 ,30.3 ,28.6 ,181.6 ,21.8 ,22.1 ,25.6 ,4.87 ,486 ,-,16.51 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.03 ,0.66 ,0.04 ,0.04 ,,,,,,28.1 ,39.96 ,,""
2016/9/29 23:00,-1401 ,-1943 ,DS,DS,30.0 ,28.6 ,30.1 ,29.1 ,0.27 ,28.8 ,30.0 ,25.4 ,30.3 ,29.9 ,29.8 ,29.6 ,29.9 ,29.1 ,29.8 ,30.2 ,29.7 ,29.0 ,29.6 ,30.3 ,28.5 ,181.9 ,21.8 ,22.1 ,25.1 ,4.73 ,486 ,-,16.51 ,-,0.44 ,19.69 ,0.05 ,0.05 ,1.03 ,0.67 ,0.04 ,0.04 ,,,,,,28.0 ,39.33 ,,""
2016/9/30 5:00,-1439 ,-1977 ,DS,DS,30.0 ,28.5 ,30.1 ,29.1 ,0.26 ,28.8 ,30.1 ,25.2 ,30.3 ,29.9 ,29.8 ,29.6 ,29.9 ,29.1 ,29.7 ,30.2 ,29.7 ,29.0 ,29.6 ,30.3 ,28.4 ,182.1 ,21.8 ,22.1 ,24.6 ,4.63 ,486 ,-,16.51 ,-,0.44 ,20.72 ,0.05 ,0.05 ,1.03 ,0.67 ,0.04 ,0.04 ,,,,,,27.9 ,38.55 ,,""
2016/9/30 11:00,-1456 ,-1992 ,DS,DS,29.9 ,28.4 ,30.0 ,29.0 ,0.27 ,28.6 ,30.0 ,25.0 ,30.3 ,29.9 ,29.7 ,29.5 ,29.9 ,29.0 ,29.7 ,30.2 ,29.5 ,28.9 ,29.4 ,30.3 ,28.3 ,182.1 ,21.8 ,22.1 ,24.3 ,4.47 ,486 ,-,16.51 ,-,0.44 ,20.16 ,0.05 ,0.05 ,1.03 ,0.66 ,0.04 ,0.04 ,,,,,,27.9 ,37.72 ,,""
2016/9/30 17:00,-1426 ,-1963 ,DS,DS,29.9 ,28.4 ,30.0 ,29.0 ,0.26 ,28.7 ,30.0 ,25.1 ,30.2 ,29.8 ,29.7 ,29.5 ,29.8 ,29.0 ,29.7 ,30.1 ,29.6 ,28.9 ,29.4 ,30.3 ,28.4 ,182.0 ,21.8 ,22.1 ,22.7 ,4.37 ,490 ,-,16.57 ,-,0.44 ,20.34 ,0.05 ,0.05 ,1.03 ,0.66 ,0.04 ,0.04 ,,,,,,27.9 ,37.08 ,,""
2016/9/30 23:00,-1427 ,-1964 ,DS,DS,29.9 ,28.5 ,30.0 ,29.0 ,0.27 ,28.7 ,30.0 ,25.1 ,30.2 ,29.8 ,29.7 ,29.5 ,29.8 ,29.0 ,29.7 ,30.1 ,29.6 ,28.9 ,29.4 ,30.3 ,28.4 ,182.0 ,21.8 ,22.1 ,22.0 ,4.40 ,490 ,-,16.57 ,-,0.44 ,19.13 ,0.05 ,0.05 ,1.03 ,0.66 ,0.04 ,0.04 ,,,,,,27.8 ,36.47 ,,""
2016/10/1 5:00,-1440 ,-1974 ,DS,DS,29.9 ,28.5 ,30.1 ,29.0 ,0.27 ,28.7 ,30.0 ,25.1 ,30.2 ,29.8 ,29.7 ,29.5 ,29.8 ,29.0 ,29.7 ,30.1 ,29.6 ,28.8 ,29.5 ,30.3 ,28.4 ,182.1 ,21.9 ,22.1 ,21.9 ,4.29 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.02 ,0.66 ,0.04 ,0.04 ,,,,,,27.8 ,35.79 ,,""
2016/10/1 11:00,-1465 ,-1996 ,DS,DS,29.9 ,28.5 ,30.1 ,28.9 ,0.27 ,28.6 ,29.9 ,25.1 ,30.2 ,29.8 ,29.6 ,29.5 ,29.8 ,29.0 ,29.7 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.3 ,182.2 ,21.9 ,22.1 ,21.9 ,4.27 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.03 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,35.22 ,,""
2016/10/1 17:00,-1457 ,-1988 ,DS,DS,29.9 ,28.5 ,30.1 ,28.9 ,0.26 ,28.7 ,29.9 ,25.1 ,30.2 ,29.8 ,29.6 ,29.4 ,29.8 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.3 ,182.1 ,21.9 ,22.2 ,21.7 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.05 ,0.05 ,1.02 ,0.65 ,0.04 ,0.04 ,,,,,,27.8 ,34.60 ,,""
2016/10/1 23:00,-1463 ,-1990 ,DS,DS,29.9 ,28.5 ,30.1 ,28.9 ,0.26 ,28.6 ,29.9 ,25.1 ,30.2 ,29.8 ,29.6 ,29.4 ,29.8 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.3 ,182.2 ,21.9 ,22.2 ,21.6 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.69 ,0.05 ,0.05 ,1.02 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,34.04 ,,""
2016/10/2 5:00,-1462 ,-1986 ,DS,DS,29.9 ,28.5 ,30.0 ,28.9 ,0.26 ,28.7 ,29.9 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.8 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.3 ,182.2 ,21.9 ,22.2 ,21.6 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.05 ,0.05 ,1.02 ,0.64 ,0.04 ,0.04 ,,,,,,27.7 ,33.57 ,,""
2016/10/2 11:00,-1456 ,-1983 ,DS,DS,29.8 ,28.4 ,30.0 ,28.9 ,0.26 ,28.6 ,29.9 ,25.1 ,30.1 ,29.8 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.3 ,182.2 ,21.9 ,22.2 ,21.9 ,4.21 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.05 ,0.05 ,1.02 ,0.64 ,0.04 ,0.04 ,,,,,,27.8 ,33.03 ,,""
2016/10/2 17:00,-1452 ,-1977 ,DS,DS,29.8 ,28.4 ,30.0 ,28.9 ,0.27 ,28.7 ,29.9 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.2 ,28.4 ,182.1 ,21.9 ,22.2 ,22.0 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.97 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,32.59 ,,""
2016/10/2 23:00,-1448 ,-1973 ,DS,DS,29.8 ,28.5 ,30.0 ,28.9 ,0.26 ,28.7 ,29.9 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.1 ,29.6 ,28.8 ,29.4 ,30.1 ,28.3 ,182.1 ,21.9 ,22.2 ,22.2 ,4.24 ,490 ,-,16.57 ,-,0.44 ,19.41 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,32.26 ,,""
2016/10/3 5:00,-1427 ,-1954 ,DS,DS,29.8 ,28.4 ,30.0 ,28.9 ,0.27 ,28.7 ,29.9 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.1 ,29.5 ,28.8 ,29.4 ,30.2 ,28.3 ,182.0 ,21.9 ,22.2 ,22.3 ,4.16 ,490 ,-,16.57 ,-,0.44 ,20.06 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,31.83 ,,""
2016/10/3 11:00,-1396 ,-1929 ,DS,DS,29.8 ,28.4 ,30.0 ,28.9 ,0.26 ,28.6 ,29.9 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,28.9 ,29.6 ,30.0 ,29.5 ,28.8 ,29.4 ,30.1 ,28.3 ,181.9 ,21.9 ,22.2 ,22.6 ,4.14 ,490 ,-,16.57 ,-,0.44 ,19.59 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,31.47 ,,""
2016/10/3 17:00,-1347 ,-1884 ,DS,DS,29.8 ,28.4 ,30.0 ,28.9 ,0.26 ,28.6 ,29.8 ,25.1 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.0 ,29.5 ,28.8 ,29.4 ,30.1 ,28.4 ,181.5 ,21.9 ,22.3 ,22.9 ,4.27 ,490 ,-,16.57 ,-,0.45 ,19.69 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,31.23 ,,""
2016/10/3 23:00,-1339 ,-1874 ,DS,DS,29.8 ,28.4 ,29.9 ,28.9 ,0.27 ,28.6 ,29.9 ,25.2 ,30.1 ,29.7 ,29.6 ,29.3 ,29.7 ,28.9 ,29.6 ,30.0 ,29.6 ,28.8 ,29.4 ,30.1 ,28.4 ,181.4 ,21.9 ,22.3 ,23.3 ,4.24 ,490 ,-,16.57 ,-,0.45 ,19.41 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,31.01 ,,""
2016/10/4 5:00,-1339 ,-1869 ,DS,DS,29.8 ,28.5 ,29.9 ,28.9 ,0.26 ,28.7 ,29.9 ,25.2 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,28.9 ,29.6 ,30.0 ,29.6 ,28.8 ,29.4 ,30.1 ,28.4 ,181.4 ,22.0 ,22.3 ,23.5 ,4.24 ,490 ,-,16.57 ,-,0.45 ,19.13 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,30.68 ,,""
2016/10/4 11:00,-1385 ,-1908 ,DS,DS,29.8 ,28.4 ,29.9 ,28.9 ,0.26 ,28.6 ,29.8 ,25.3 ,30.1 ,29.7 ,29.6 ,29.4 ,29.7 ,29.0 ,29.6 ,30.0 ,29.6 ,28.8 ,29.4 ,30.1 ,28.4 ,181.7 ,22.0 ,22.3 ,23.9 ,4.27 ,490 ,-,16.57 ,-,0.45 ,19.97 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,30.29 ,,""
2016/10/4 17:00,-1416 ,-1935 ,DS,DS,29.8 ,28.5 ,29.9 ,28.9 ,0.27 ,28.6 ,29.8 ,25.2 ,30.1 ,29.7 ,29.5 ,29.3 ,29.7 ,28.9 ,29.6 ,30.0 ,29.5 ,28.7 ,29.4 ,30.1 ,28.3 ,181.7 ,22.0 ,22.3 ,24.0 ,4.24 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,29.93 ,,""
2016/10/4 23:00,-1454 ,-1966 ,DS,DS,29.8 ,28.5 ,29.9 ,28.9 ,0.26 ,28.6 ,29.8 ,25.1 ,30.1 ,29.7 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.4 ,28.7 ,29.4 ,30.2 ,28.3 ,181.9 ,22.0 ,22.3 ,23.8 ,4.14 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,29.45 ,,""
2016/10/5 5:00,-1485 ,-1995 ,DS,DS,29.8 ,28.5 ,29.9 ,28.9 ,0.27 ,28.6 ,29.8 ,25.0 ,30.1 ,29.6 ,29.5 ,29.3 ,29.7 ,28.9 ,29.6 ,30.0 ,29.5 ,28.7 ,29.4 ,30.1 ,28.2 ,182.1 ,22.0 ,22.3 ,23.5 ,4.11 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,28.87 ,,""
2016/10/5 11:00,-1480 ,-1992 ,DS,DS,29.7 ,28.4 ,29.9 ,28.8 ,0.26 ,28.6 ,29.8 ,25.0 ,30.0 ,29.7 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.5 ,28.7 ,29.4 ,30.1 ,28.2 ,182.1 ,22.0 ,22.3 ,23.6 ,3.98 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,28.25 ,,""
2016/10/5 17:00,-1437 ,-1950 ,DS,DS,29.8 ,28.4 ,29.9 ,28.8 ,0.27 ,28.6 ,29.8 ,25.0 ,30.0 ,29.7 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.4 ,28.7 ,29.4 ,30.0 ,28.3 ,181.9 ,22.0 ,22.3 ,22.7 ,3.90 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,27.69 ,,""
2016/10/5 23:00,-1297 ,-1829 ,DS,DS,29.8 ,28.4 ,29.9 ,28.8 ,0.27 ,28.6 ,29.8 ,25.0 ,30.0 ,29.6 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.5 ,28.7 ,29.4 ,30.1 ,28.3 ,181.1 ,22.1 ,22.3 ,22.5 ,3.90 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,27.25 ,,""
2016/10/6 5:00,-1323 ,-1846 ,DS,DS,29.7 ,28.4 ,29.9 ,28.8 ,0.27 ,28.6 ,29.8 ,25.1 ,30.0 ,29.6 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.4 ,28.7 ,29.4 ,30.1 ,28.4 ,181.1 ,22.1 ,22.3 ,22.7 ,4.16 ,495 ,-,16.64 ,-,0.45 ,20.16 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,26.93 ,,""
2016/10/6 11:00,-1393 ,-1906 ,DS,DS,29.7 ,28.4 ,29.9 ,28.8 ,0.26 ,28.6 ,29.8 ,25.0 ,30.0 ,29.6 ,29.5 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.5 ,28.7 ,29.4 ,30.0 ,28.4 ,181.5 ,22.1 ,22.4 ,23.1 ,4.08 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,26.51 ,,""
2016/10/6 17:00,-1437 ,-1942 ,DS,DS,29.8 ,28.5 ,29.9 ,28.8 ,0.26 ,28.6 ,29.8 ,24.9 ,30.0 ,29.6 ,29.4 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.4 ,28.7 ,29.4 ,30.0 ,28.3 ,181.8 ,22.1 ,22.4 ,23.1 ,4.00 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.1 ,25.90 ,,""
2016/10/6 23:00,-1487 ,-1982 ,DS,DS,29.8 ,28.5 ,29.9 ,28.8 ,0.27 ,28.6 ,29.8 ,24.9 ,30.0 ,29.6 ,29.4 ,29.3 ,29.6 ,28.9 ,29.5 ,30.0 ,29.4 ,28.6 ,29.4 ,30.0 ,28.3 ,182.1 ,22.1 ,22.4 ,22.8 ,3.87 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.06 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,25.29 ,,""
2016/10/7 5:00,-1542 ,-2026 ,DS,DS,29.7 ,28.4 ,29.9 ,28.8 ,0.27 ,28.6 ,29.8 ,24.7 ,30.0 ,29.6 ,29.4 ,29.3 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.6 ,29.4 ,30.0 ,28.2 ,182.1 ,22.1 ,22.4 ,22.3 ,3.77 ,495 ,-,16.64 ,-,0.45 ,19.88 ,0.06 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,24.52 ,,""
2016/10/7 11:00,-1566 ,-2032 ,DS,DS,29.7 ,28.3 ,29.9 ,28.7 ,0.27 ,28.5 ,29.7 ,24.6 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.3 ,30.0 ,28.1 ,182.2 ,22.1 ,22.4 ,22.2 ,3.74 ,495 ,-,16.64 ,-,0.45 ,20.16 ,0.06 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,23.63 ,,""
2016/10/7 17:00,-1550 ,-2029 ,DS,DS,29.7 ,28.4 ,29.9 ,28.7 ,0.26 ,28.5 ,29.7 ,24.6 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.3 ,30.1 ,28.1 ,182.2 ,22.1 ,22.4 ,21.3 ,3.64 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.06 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,28.0 ,22.82 ,,""
2016/10/7 23:00,-1548 ,-2026 ,DS,DS,29.8 ,28.4 ,29.9 ,28.7 ,0.27 ,28.5 ,29.7 ,24.6 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.5 ,28.5 ,29.3 ,30.0 ,28.1 ,182.2 ,22.1 ,22.4 ,20.5 ,3.54 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.06 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,22.03 ,,""
2016/10/8 5:00,-1501 ,-1984 ,DS,DS,29.7 ,28.4 ,29.8 ,28.7 ,0.27 ,28.5 ,29.7 ,24.6 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.5 ,28.5 ,29.4 ,30.0 ,28.1 ,182.1 ,22.1 ,22.4 ,20.3 ,3.57 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,21.30 ,,""
2016/10/8 11:00,-1441 ,-1931 ,DS,DS,29.7 ,28.4 ,29.8 ,28.7 ,0.26 ,28.5 ,29.7 ,24.7 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.4 ,30.0 ,28.1 ,181.7 ,22.1 ,22.4 ,20.3 ,3.54 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,20.76 ,,""
2016/10/8 17:00,-1368 ,-1868 ,DS,DS,29.7 ,28.3 ,29.8 ,28.7 ,0.27 ,28.5 ,29.7 ,24.7 ,30.0 ,29.6 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.4 ,30.0 ,28.2 ,181.4 ,22.1 ,22.5 ,20.8 ,3.77 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,45.71 ,,""
2016/10/8 23:00,-1332 ,-1837 ,DS,DS,29.7 ,28.3 ,29.8 ,28.7 ,0.27 ,28.5 ,29.7 ,24.8 ,30.0 ,29.5 ,29.4 ,29.2 ,29.6 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.4 ,30.0 ,28.2 ,181.2 ,22.1 ,22.5 ,21.3 ,3.77 ,495 ,-,16.64 ,-,0.45 ,20.25 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,45.43 ,,""
2016/10/9 5:00,-1312 ,-1818 ,DS,DS,29.7 ,28.3 ,29.8 ,28.7 ,0.27 ,28.5 ,29.7 ,24.8 ,29.9 ,29.5 ,29.4 ,29.2 ,29.5 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.3 ,30.0 ,28.4 ,181.0 ,22.2 ,22.5 ,21.8 ,3.77 ,495 ,-,16.64 ,-,0.45 ,20.06 ,0.05 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,45.07 ,,""
2016/10/9 11:00,-1350 ,-1847 ,DS,DS,29.7 ,28.3 ,29.8 ,28.7 ,0.27 ,28.5 ,29.7 ,24.9 ,29.9 ,29.5 ,29.4 ,29.1 ,29.5 ,28.8 ,29.4 ,29.9 ,29.4 ,28.5 ,29.3 ,29.9 ,28.2 ,181.2 ,22.2 ,22.5 ,22.1 ,3.74 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.9 ,44.66 ,,""
2016/10/9 17:00,-1411 ,-1899 ,DS,DS,29.7 ,28.3 ,29.8 ,28.7 ,0.26 ,28.5 ,29.7 ,24.8 ,29.9 ,29.5 ,29.4 ,29.2 ,29.5 ,28.8 ,29.4 ,29.8 ,29.4 ,28.5 ,29.3 ,30.0 ,28.2 ,181.4 ,22.2 ,22.5 ,22.2 ,3.71 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,44.14 ,,""
2016/10/9 23:00,-1463 ,-1937 ,DS,DS,29.7 ,28.3 ,29.8 ,28.6 ,0.26 ,28.5 ,29.7 ,24.7 ,29.9 ,29.5 ,29.4 ,29.2 ,29.5 ,28.7 ,29.4 ,29.8 ,29.4 ,28.5 ,29.3 ,29.9 ,28.1 ,181.7 ,22.2 ,22.5 ,21.8 ,3.61 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,43.33 ,,""
2016/10/10 5:00,-1500 ,-1966 ,DS,DS,29.6 ,28.2 ,29.8 ,28.6 ,0.26 ,28.4 ,29.6 ,24.5 ,29.9 ,29.5 ,29.4 ,29.2 ,29.5 ,28.7 ,29.4 ,29.8 ,29.4 ,28.5 ,29.3 ,30.0 ,28.0 ,181.8 ,22.2 ,22.5 ,21.5 ,3.57 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.06 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,42.45 ,,""
2016/10/10 11:00,-1516 ,-1986 ,DS,DS,29.6 ,28.1 ,29.7 ,28.5 ,0.26 ,28.4 ,29.6 ,24.5 ,29.9 ,29.5 ,29.3 ,29.1 ,29.5 ,28.7 ,29.3 ,29.8 ,29.3 ,28.4 ,29.2 ,29.9 ,28.0 ,182.0 ,22.2 ,22.5 ,21.1 ,3.41 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.06 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.8 ,41.54 ,,""
2016/10/10 17:00,-1520 ,-1985 ,DS,DS,29.6 ,28.2 ,29.7 ,28.5 ,0.27 ,28.4 ,29.6 ,24.5 ,29.9 ,29.4 ,29.3 ,29.1 ,29.5 ,28.7 ,29.3 ,29.8 ,29.3 ,28.4 ,29.2 ,29.9 ,28.0 ,182.0 ,22.2 ,22.5 ,20.0 ,3.41 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,40.69 ,,""
2016/10/10 23:00,-1534 ,-1992 ,DS,DS,29.6 ,28.1 ,29.7 ,28.5 ,0.27 ,28.4 ,29.6 ,24.4 ,29.9 ,29.4 ,29.3 ,29.1 ,29.5 ,28.6 ,29.3 ,29.8 ,29.3 ,28.3 ,29.2 ,29.9 ,27.9 ,182.0 ,22.2 ,22.5 ,19.7 ,3.35 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.7 ,39.90 ,,""
2016/10/11 5:00,-1549 ,-2005 ,DS,DS,29.6 ,28.1 ,29.7 ,28.5 ,0.27 ,28.4 ,29.6 ,24.3 ,29.9 ,29.4 ,29.3 ,29.1 ,29.4 ,28.6 ,29.3 ,29.8 ,29.3 ,28.3 ,29.2 ,29.9 ,27.9 ,181.9 ,22.2 ,22.5 ,19.3 ,3.33 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.5 ,37.74 ,,""
2016/10/11 11:00,-1548 ,-2017 ,DS,DS,29.6 ,28.0 ,29.7 ,28.3 ,0.27 ,28.2 ,29.6 ,24.2 ,29.8 ,29.4 ,29.3 ,29.1 ,29.4 ,28.5 ,29.3 ,29.7 ,29.3 ,28.2 ,29.1 ,29.8 ,27.8 ,182.0 ,22.3 ,22.5 ,19.3 ,3.17 ,495 ,-,16.64 ,-,0.45 ,20.25 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.4 ,36.81 ,,""
2016/10/11 17:00,-1524 ,-1991 ,DS,DS,29.6 ,28.0 ,29.6 ,28.4 ,0.27 ,28.2 ,29.6 ,24.2 ,29.8 ,29.4 ,29.2 ,29.0 ,29.4 ,28.5 ,29.2 ,29.7 ,29.2 ,28.3 ,29.1 ,29.8 ,27.8 ,181.9 ,22.3 ,22.5 ,18.6 ,3.14 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.4 ,35.93 ,,""
2016/10/11 23:00,-1521 ,-1985 ,DS,DS,29.6 ,28.0 ,29.6 ,28.4 ,0.27 ,28.2 ,29.5 ,24.2 ,29.8 ,29.4 ,29.3 ,29.1 ,29.4 ,28.5 ,29.2 ,29.7 ,29.3 ,28.3 ,29.1 ,29.8 ,27.8 ,181.7 ,22.3 ,22.5 ,18.3 ,3.14 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.2 ,35.12 ,,""
2016/10/12 5:00,-1527 ,-1992 ,DS,DS,29.6 ,28.0 ,29.6 ,28.4 ,0.27 ,28.2 ,29.5 ,24.0 ,29.8 ,29.4 ,29.2 ,29.0 ,29.4 ,28.5 ,29.2 ,29.7 ,29.2 ,28.2 ,29.0 ,29.8 ,27.7 ,181.7 ,22.3 ,22.6 ,18.1 ,3.12 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.1 ,34.28 ,,""
2016/10/12 11:00,-1519 ,-1985 ,DS,DS,29.5 ,27.9 ,29.6 ,28.3 ,0.27 ,28.1 ,29.5 ,24.0 ,29.8 ,29.3 ,29.2 ,29.0 ,29.4 ,28.4 ,29.1 ,29.6 ,29.1 ,28.1 ,29.0 ,29.7 ,27.7 ,181.7 ,22.3 ,22.6 ,18.3 ,3.01 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.0 ,33.27 ,,""
2016/10/12 17:00,-1522 ,-1985 ,DS,DS,29.5 ,27.9 ,29.6 ,28.3 ,0.26 ,28.1 ,29.4 ,24.1 ,29.7 ,29.3 ,29.2 ,29.0 ,29.3 ,28.4 ,29.2 ,29.6 ,29.2 ,28.2 ,29.0 ,29.9 ,27.7 ,181.7 ,22.3 ,22.6 ,17.9 ,3.04 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.0 ,32.56 ,,""
2016/10/12 23:00,-1569 ,-2020 ,DS,DS,29.5 ,27.9 ,29.6 ,28.3 ,0.26 ,28.1 ,29.4 ,24.0 ,29.7 ,29.3 ,29.1 ,28.9 ,29.3 ,28.4 ,29.1 ,29.6 ,29.2 ,28.1 ,28.9 ,29.7 ,27.6 ,181.9 ,22.3 ,22.6 ,17.8 ,3.01 ,495 ,-,16.64 ,-,0.45 ,20.25 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,27.0 ,31.84 ,,""
2016/10/13 5:00,-1589 ,-2030 ,DS,DS,29.5 ,27.9 ,29.6 ,28.2 ,0.26 ,28.1 ,29.4 ,23.9 ,29.7 ,29.3 ,29.1 ,28.9 ,29.3 ,28.3 ,29.1 ,29.6 ,29.1 ,28.1 ,28.9 ,29.7 ,27.6 ,181.8 ,22.3 ,22.6 ,17.7 ,2.94 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.9 ,30.91 ,,""
2016/10/13 11:00,-1608 ,-2037 ,DS,DS,29.4 ,27.7 ,29.5 ,28.1 ,0.27 ,28.0 ,29.4 ,23.7 ,29.6 ,29.2 ,29.1 ,28.9 ,29.2 ,28.2 ,29.1 ,29.6 ,29.0 ,28.0 ,28.8 ,29.6 ,27.5 ,181.9 ,22.3 ,22.6 ,17.7 ,2.91 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.8 ,29.91 ,,""
2016/10/13 17:00,-1595 ,-2032 ,DS,DS,29.4 ,27.7 ,29.4 ,28.1 ,0.27 ,28.0 ,29.4 ,23.8 ,29.6 ,29.2 ,29.0 ,28.8 ,29.2 ,28.2 ,29.0 ,29.5 ,29.0 ,28.0 ,28.8 ,29.6 ,27.5 ,181.9 ,22.3 ,22.6 ,17.3 ,2.91 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.7 ,29.02 ,,""
2016/10/13 23:00,-1621 ,-2040 ,DS,DS,29.4 ,27.7 ,29.4 ,28.1 ,0.26 ,28.0 ,29.4 ,23.7 ,29.6 ,29.1 ,29.0 ,28.8 ,29.2 ,28.2 ,29.0 ,29.5 ,29.0 ,28.0 ,28.8 ,29.6 ,27.4 ,181.9 ,22.3 ,22.6 ,17.0 ,2.81 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.7 ,28.25 ,,""
2016/10/14 5:00,-1639 ,-2043 ,DS,DS,29.4 ,27.8 ,29.4 ,28.1 ,0.26 ,27.9 ,29.3 ,23.7 ,29.6 ,29.1 ,29.0 ,28.8 ,29.2 ,28.2 ,29.0 ,29.5 ,29.0 ,28.0 ,28.8 ,29.6 ,27.4 ,181.8 ,22.3 ,22.6 ,16.8 ,2.84 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.5 ,27.32 ,,""
2016/10/14 11:00,-1645 ,-2049 ,DS,DS,29.4 ,27.6 ,29.4 ,27.9 ,0.27 ,27.8 ,29.3 ,23.7 ,29.6 ,29.1 ,29.0 ,28.8 ,29.1 ,28.1 ,29.0 ,29.4 ,28.9 ,27.9 ,28.7 ,29.5 ,27.3 ,182.1 ,22.3 ,22.6 ,17.0 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.05 ,0.06 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.6 ,26.32 ,,""
2016/10/14 17:00,-1626 ,-2044 ,DS,DS,29.3 ,27.6 ,29.3 ,27.9 ,0.26 ,27.8 ,29.3 ,23.7 ,29.5 ,29.0 ,28.9 ,28.7 ,29.1 ,28.1 ,28.9 ,29.4 ,28.9 ,27.9 ,28.7 ,29.5 ,27.3 ,182.1 ,22.3 ,22.6 ,16.6 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.5 ,25.53 ,,""
2016/10/14 23:00,-1651 ,-2052 ,DS,DS,29.3 ,27.6 ,29.3 ,27.9 ,0.26 ,27.8 ,29.2 ,23.7 ,29.5 ,29.0 ,28.9 ,28.7 ,29.1 ,28.1 ,28.9 ,29.4 ,28.9 ,27.8 ,28.7 ,29.4 ,27.3 ,182.1 ,22.3 ,22.6 ,16.6 ,2.84 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.4 ,24.39 ,,""
2016/10/15 5:00,-1670 ,-2054 ,DS,DS,29.3 ,27.6 ,29.3 ,27.9 ,0.26 ,27.8 ,29.2 ,23.5 ,29.4 ,29.0 ,28.9 ,28.7 ,29.0 ,28.0 ,28.9 ,29.4 ,28.9 ,27.8 ,28.6 ,29.4 ,27.2 ,182.1 ,22.3 ,22.6 ,16.5 ,2.71 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.3 ,23.56 ,,""
2016/10/15 11:00,-1672 ,-2054 ,DS,DS,29.2 ,27.6 ,29.3 ,27.9 ,0.26 ,27.8 ,29.2 ,23.6 ,29.4 ,29.0 ,28.9 ,28.7 ,29.0 ,28.0 ,28.8 ,29.3 ,28.8 ,27.8 ,28.6 ,29.4 ,27.2 ,182.2 ,22.3 ,22.6 ,16.8 ,2.68 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.2 ,45.76 ,,""
2016/10/15 17:00,-1660 ,-2055 ,DS,DS,29.2 ,27.6 ,29.2 ,27.8 ,0.26 ,27.7 ,29.1 ,23.6 ,29.4 ,29.0 ,28.8 ,28.6 ,28.9 ,27.9 ,28.8 ,29.3 ,28.8 ,27.8 ,28.5 ,29.4 ,27.2 ,182.3 ,22.3 ,22.6 ,16.7 ,2.65 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.2 ,45.23 ,,""
2016/10/15 23:00,-1677 ,-2057 ,DS,DS,29.2 ,27.5 ,29.2 ,27.8 ,0.26 ,27.7 ,29.1 ,23.6 ,29.4 ,28.9 ,28.8 ,28.6 ,29.0 ,27.9 ,28.8 ,29.3 ,28.8 ,27.8 ,28.5 ,29.4 ,27.2 ,182.3 ,22.4 ,22.6 ,16.8 ,2.68 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.1 ,44.57 ,,""
2016/10/16 5:00,-1679 ,-2060 ,DS,DS,29.2 ,27.6 ,29.2 ,27.7 ,0.26 ,27.7 ,29.1 ,23.5 ,29.3 ,28.9 ,28.8 ,28.6 ,28.9 ,27.9 ,28.7 ,29.2 ,28.8 ,27.7 ,28.5 ,29.3 ,27.1 ,182.3 ,22.4 ,22.6 ,16.9 ,2.65 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.1 ,43.78 ,,""
2016/10/16 11:00,-1673 ,-2051 ,DS,DS,29.2 ,27.5 ,29.1 ,27.7 ,0.26 ,27.6 ,29.1 ,23.5 ,29.3 ,28.8 ,28.7 ,28.5 ,28.9 ,27.8 ,28.7 ,29.2 ,28.7 ,27.7 ,28.4 ,29.3 ,27.1 ,182.4 ,22.4 ,22.6 ,17.2 ,2.68 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.05 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,43.05 ,,""
2016/10/16 17:00,-1646 ,-2048 ,DS,DS,29.1 ,27.5 ,29.1 ,27.7 ,0.26 ,27.6 ,29.0 ,23.5 ,29.2 ,28.8 ,28.7 ,28.5 ,28.8 ,27.8 ,28.7 ,29.1 ,28.7 ,27.7 ,28.4 ,29.2 ,27.1 ,182.4 ,22.4 ,22.7 ,17.3 ,2.71 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.1 ,41.93 ,,""
2016/10/16 23:00,-1622 ,-2039 ,DS,DS,29.1 ,27.5 ,29.1 ,27.7 ,0.27 ,27.6 ,29.0 ,23.5 ,29.2 ,28.8 ,28.7 ,28.4 ,28.8 ,27.8 ,28.7 ,29.1 ,28.7 ,27.7 ,28.4 ,29.2 ,27.1 ,182.4 ,22.4 ,22.7 ,17.8 ,2.68 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,41.40 ,,""
2016/10/17 5:00,-1596 ,-2031 ,DS,DS,29.1 ,27.5 ,29.0 ,27.6 ,0.27 ,27.5 ,28.9 ,23.5 ,29.2 ,28.7 ,28.7 ,28.4 ,28.8 ,27.8 ,28.6 ,29.1 ,28.6 ,27.6 ,28.4 ,29.2 ,27.1 ,182.3 ,22.4 ,22.7 ,18.4 ,2.68 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,40.88 ,,""
2016/10/17 11:00,-1566 ,-2021 ,DS,DS,29.0 ,27.4 ,29.0 ,27.6 ,0.27 ,27.5 ,28.9 ,23.5 ,29.2 ,28.7 ,28.7 ,28.4 ,28.7 ,27.8 ,28.6 ,29.0 ,28.6 ,27.6 ,28.4 ,29.2 ,27.1 ,182.1 ,22.4 ,22.7 ,19.0 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,40.49 ,,""
2016/10/17 17:00,-1545 ,-2004 ,DS,DS,29.0 ,27.4 ,29.0 ,27.6 ,0.27 ,27.5 ,28.9 ,23.6 ,29.2 ,28.7 ,28.6 ,28.4 ,28.7 ,27.8 ,28.6 ,29.0 ,28.5 ,27.6 ,28.3 ,29.1 ,27.0 ,181.9 ,22.4 ,22.7 ,19.6 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,40.09 ,,""
2016/10/17 23:00,-1543 ,-1998 ,DS,DS,29.0 ,27.4 ,29.0 ,27.6 ,0.27 ,27.5 ,28.8 ,23.7 ,29.1 ,28.7 ,28.6 ,28.4 ,28.7 ,27.8 ,28.5 ,29.0 ,28.5 ,27.6 ,28.3 ,29.1 ,27.1 ,181.9 ,22.4 ,22.7 ,20.1 ,2.81 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,39.78 ,,""
2016/10/18 5:00,-1543 ,-1995 ,DS,DS,28.9 ,27.4 ,28.9 ,27.6 ,0.27 ,27.5 ,28.8 ,23.6 ,29.1 ,28.7 ,28.5 ,28.3 ,28.7 ,27.7 ,28.5 ,28.9 ,28.5 ,27.6 ,28.3 ,29.0 ,27.1 ,181.9 ,22.4 ,22.7 ,20.6 ,2.81 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,39.39 ,,""
2016/10/18 11:00,-1554 ,-2007 ,DS,DS,28.9 ,27.3 ,28.9 ,27.5 ,0.27 ,27.5 ,28.8 ,23.7 ,29.0 ,28.7 ,28.5 ,28.3 ,28.6 ,27.7 ,28.5 ,28.9 ,28.5 ,27.5 ,28.2 ,29.0 ,27.1 ,182.0 ,22.4 ,22.7 ,21.3 ,2.84 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,39.07 ,,""
2016/10/18 17:00,-1543 ,-1995 ,DS,DS,28.9 ,27.3 ,28.9 ,27.5 ,0.27 ,27.5 ,28.8 ,23.7 ,29.0 ,28.6 ,28.5 ,28.3 ,28.6 ,27.6 ,28.5 ,28.9 ,28.5 ,27.5 ,28.2 ,29.0 ,27.1 ,182.0 ,22.4 ,22.7 ,21.9 ,2.81 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,38.74 ,,""
2016/10/18 23:00,-1570 ,-2017 ,DS,DS,28.8 ,27.3 ,28.9 ,27.5 ,0.27 ,27.5 ,28.7 ,23.7 ,29.0 ,28.5 ,28.5 ,28.2 ,28.5 ,27.6 ,28.4 ,28.9 ,28.4 ,27.5 ,28.2 ,29.0 ,27.1 ,182.2 ,22.4 ,22.7 ,22.4 ,2.84 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,38.42 ,,""
2016/10/19 5:00,-1581 ,-2021 ,DS,DS,28.9 ,27.3 ,28.9 ,27.5 ,0.27 ,27.4 ,28.7 ,23.5 ,29.0 ,28.5 ,28.5 ,28.2 ,28.5 ,27.6 ,28.4 ,28.9 ,28.4 ,27.5 ,28.1 ,29.0 ,27.0 ,182.2 ,22.4 ,22.7 ,22.7 ,2.81 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,37.95 ,,""
2016/10/19 11:00,-1583 ,-2032 ,DS,DS,28.8 ,27.2 ,28.8 ,27.4 ,0.27 ,27.4 ,28.7 ,23.5 ,28.9 ,28.5 ,28.4 ,28.2 ,28.5 ,27.6 ,28.4 ,28.8 ,28.4 ,27.5 ,28.1 ,28.9 ,26.9 ,182.2 ,22.4 ,22.7 ,-,-,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,37.35 ,,""
2016/10/19 17:00,-1555 ,-2004 ,DS,DS,28.8 ,27.2 ,28.8 ,27.4 ,0.27 ,27.4 ,28.7 ,23.6 ,28.9 ,28.5 ,28.4 ,28.2 ,28.5 ,27.6 ,28.4 ,28.8 ,28.3 ,27.5 ,28.1 ,28.9 ,27.0 ,182.0 ,22.4 ,22.7 ,23.8 ,3.39 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,26.0 ,36.86 ,,""
2016/10/19 23:00,-1536 ,-1984 ,DS,DS,28.8 ,27.2 ,28.8 ,27.4 ,0.27 ,27.3 ,28.7 ,23.6 ,28.9 ,28.5 ,28.4 ,28.2 ,28.5 ,27.6 ,28.4 ,28.8 ,28.3 ,27.5 ,28.1 ,28.9 ,27.0 ,181.9 ,22.4 ,22.7 ,24.1 ,3.42 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,36.39 ,,""
2016/10/20 5:00,-1519 ,-1967 ,DS,DS,28.8 ,27.2 ,28.8 ,27.4 ,0.27 ,27.3 ,28.6 ,23.5 ,28.8 ,28.5 ,28.4 ,28.1 ,28.5 ,27.6 ,28.3 ,28.8 ,28.3 ,27.5 ,28.0 ,28.9 ,27.0 ,181.7 ,22.4 ,22.7 ,24.5 ,3.36 ,495 ,-,16.64 ,-,0.45 ,19.97 ,0.03 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,35.86 ,,""
2016/10/20 11:00,-1509 ,-1963 ,DS,DS,28.7 ,27.1 ,28.7 ,27.3 ,0.27 ,27.3 ,28.6 ,23.6 ,28.8 ,28.5 ,28.4 ,28.1 ,28.5 ,27.6 ,28.3 ,28.8 ,28.3 ,27.5 ,28.0 ,28.9 ,27.0 ,181.7 ,22.4 ,22.7 ,25.1 ,3.39 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.03 ,0.03 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,35.33 ,,""
2016/10/20 17:00,-1510 ,-1962 ,DS,DS,28.7 ,27.2 ,28.7 ,27.3 ,0.28 ,27.3 ,28.6 ,23.5 ,28.8 ,28.4 ,28.4 ,28.1 ,28.4 ,27.6 ,28.3 ,28.7 ,28.3 ,27.4 ,28.0 ,29.0 ,27.0 ,181.6 ,22.4 ,22.7 ,25.5 ,3.26 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.9 ,34.64 ,,""
2016/10/20 23:00,-1546 ,-1990 ,DS,DS,28.7 ,27.2 ,28.7 ,27.4 ,0.28 ,27.3 ,28.6 ,23.4 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.6 ,28.3 ,28.7 ,28.2 ,27.4 ,28.0 ,28.8 ,26.9 ,181.8 ,22.4 ,22.7 ,25.7 ,3.29 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.8 ,34.08 ,,""
2016/10/21 5:00,-1596 ,-2030 ,DS,DS,28.7 ,27.2 ,28.7 ,27.3 ,0.27 ,27.3 ,28.6 ,23.3 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.5 ,28.3 ,28.7 ,28.2 ,27.4 ,28.0 ,28.8 ,26.8 ,182.0 ,22.4 ,22.7 ,25.9 ,3.18 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.8 ,33.23 ,,""
2016/10/21 11:00,-1606 ,-2032 ,DS,DS,28.7 ,27.0 ,28.7 ,27.3 ,0.27 ,27.1 ,28.5 ,23.1 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.4 ,28.2 ,28.7 ,28.2 ,27.4 ,27.9 ,28.8 ,26.8 ,182.1 ,22.4 ,22.7 ,26.3 ,3.05 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.7 ,32.28 ,,""
2016/10/21 17:00,-1600 ,-2032 ,DS,DS,28.7 ,27.0 ,28.6 ,27.3 ,0.27 ,27.2 ,28.6 ,23.2 ,28.7 ,28.4 ,28.3 ,28.0 ,28.4 ,27.4 ,28.2 ,28.7 ,28.2 ,27.3 ,27.9 ,28.8 ,26.8 ,182.0 ,22.5 ,22.8 ,26.6 ,3.02 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.04 ,0.04 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.8 ,31.46 ,,""
2016/10/21 23:00,-1628 ,-2032 ,DS,DS,28.6 ,27.0 ,28.7 ,27.2 ,0.27 ,27.2 ,28.6 ,23.2 ,28.8 ,28.4 ,28.3 ,28.1 ,28.4 ,27.5 ,28.2 ,28.7 ,28.2 ,27.3 ,28.0 ,28.8 ,26.7 ,182.0 ,22.4 ,22.7 ,26.7 ,2.92 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.6 ,30.74 ,,""
2016/10/22 5:00,-1626 ,-2028 ,DS,DS,28.6 ,27.0 ,28.7 ,27.2 ,0.27 ,27.2 ,28.5 ,23.1 ,28.8 ,28.4 ,28.3 ,28.0 ,28.4 ,27.5 ,28.2 ,28.7 ,28.2 ,27.3 ,27.9 ,28.7 ,26.6 ,182.0 ,22.5 ,22.7 ,27.0 ,2.82 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.6 ,29.80 ,,""
2016/10/22 11:00,-1596 ,-2017 ,DS,DS,28.5 ,26.9 ,28.6 ,27.2 ,0.28 ,27.1 ,28.5 ,23.0 ,28.7 ,28.3 ,28.2 ,28.0 ,28.3 ,27.4 ,28.2 ,28.6 ,28.1 ,27.2 ,27.8 ,28.7 ,26.6 ,181.9 ,22.5 ,22.7 ,27.4 ,2.79 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.6 ,28.88 ,,""
2016/10/22 17:00,-1544 ,-1971 ,DS,DS,28.5 ,26.9 ,28.5 ,27.2 ,0.28 ,27.1 ,28.5 ,23.1 ,28.7 ,28.3 ,28.2 ,28.0 ,28.3 ,27.4 ,28.1 ,28.6 ,28.1 ,27.2 ,27.9 ,28.7 ,26.7 ,181.7 ,22.5 ,22.8 ,-,-,495 ,-,16.64 ,-,0.45 ,19.03 ,0.03 ,0.03 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.5 ,28.29 ,,""
2016/10/22 23:00,-1525 ,-1949 ,DS,DS,28.5 ,26.9 ,28.5 ,27.2 ,0.28 ,27.1 ,28.5 ,23.1 ,28.7 ,28.3 ,28.2 ,28.0 ,28.3 ,27.4 ,28.1 ,28.5 ,28.1 ,27.2 ,27.8 ,28.6 ,26.7 ,181.6 ,22.5 ,22.8 ,27.8 ,2.70 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.03 ,0.03 ,1.02 ,0.63 ,0.04 ,0.04 ,,,,,,25.5 ,27.76 ,,""
2016/10/23 5:00,-1531 ,-1954 ,DS,DS,28.5 ,26.9 ,28.5 ,27.2 ,0.28 ,27.1 ,28.5 ,23.1 ,28.7 ,28.2 ,28.2 ,27.9 ,28.3 ,27.4 ,28.1 ,28.6 ,28.1 ,27.3 ,27.8 ,28.7 ,26.7 ,181.5 ,22.5 ,22.7 ,27.9 ,2.57 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.03 ,0.03 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.5 ,27.17 ,,""
2016/10/23 11:00,-1531 ,-1953 ,DS,DS,28.5 ,26.9 ,28.5 ,27.1 ,0.28 ,27.1 ,28.5 ,23.1 ,28.7 ,28.3 ,28.2 ,27.9 ,28.3 ,27.4 ,28.1 ,28.6 ,28.1 ,27.2 ,27.8 ,28.7 ,26.7 ,181.6 ,22.5 ,22.7 ,28.1 ,2.47 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.03 ,0.03 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.4 ,26.43 ,,""
2016/10/23 17:00,-1533 ,-1955 ,DS,DS,28.5 ,26.9 ,28.5 ,27.1 ,0.27 ,27.0 ,28.4 ,23.0 ,28.6 ,28.2 ,28.1 ,27.9 ,28.2 ,27.4 ,28.1 ,28.5 ,28.1 ,27.2 ,27.8 ,28.8 ,26.7 ,181.5 ,22.5 ,22.8 ,28.2 ,2.44 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.03 ,0.03 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.4 ,25.72 ,,""
2016/10/23 23:00,-1576 ,-1985 ,DS,DS,28.5 ,26.9 ,28.5 ,27.1 ,0.28 ,27.0 ,28.4 ,23.0 ,28.6 ,28.2 ,28.1 ,27.9 ,28.2 ,27.3 ,28.1 ,28.5 ,28.1 ,27.2 ,27.8 ,28.6 ,26.6 ,181.6 ,22.5 ,22.7 ,28.2 ,2.34 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.4 ,24.92 ,,""
2016/10/24 5:00,-1617 ,-2016 ,DS,DS,28.5 ,26.9 ,28.5 ,27.1 ,0.28 ,27.0 ,28.4 ,22.8 ,28.6 ,28.2 ,28.1 ,27.9 ,28.2 ,27.3 ,28.1 ,28.5 ,28.1 ,27.1 ,27.8 ,28.6 ,26.5 ,181.7 ,22.5 ,22.8 ,28.3 ,2.20 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.3 ,23.97 ,,""
2016/10/24 11:00,-1622 ,-2029 ,DS,DS,28.3 ,26.7 ,28.3 ,27.0 ,0.27 ,26.8 ,28.3 ,22.6 ,28.4 ,28.1 ,28.0 ,27.8 ,28.1 ,27.1 ,28.0 ,28.5 ,28.0 ,27.0 ,27.6 ,28.6 ,26.4 ,181.8 ,22.5 ,22.8 ,28.5 ,2.07 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.1 ,22.95 ,,""
2016/10/24 17:00,-1628 ,-2037 ,DS,DS,28.2 ,26.7 ,28.3 ,27.0 ,0.27 ,26.9 ,28.3 ,22.6 ,28.4 ,28.1 ,28.0 ,27.7 ,28.1 ,27.1 ,28.0 ,28.4 ,27.9 ,27.1 ,27.7 ,28.6 ,26.4 ,181.9 ,22.5 ,22.8 ,28.4 ,2.04 ,504 ,-,16.76 ,-,0.46 ,19.22 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.1 ,22.06 ,,""
2016/10/24 23:00,-1658 ,-2044 ,DS,DS,28.3 ,26.7 ,28.3 ,27.0 ,0.27 ,26.8 ,28.3 ,22.7 ,28.5 ,28.1 ,28.0 ,27.8 ,28.1 ,27.2 ,28.0 ,28.4 ,27.9 ,27.0 ,27.6 ,28.5 ,26.4 ,181.8 ,22.5 ,22.8 ,28.4 ,1.97 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.1 ,21.21 ,,""
2016/10/25 5:00,-1683 ,-2049 ,DS,DS,28.3 ,26.8 ,28.4 ,27.0 ,0.27 ,26.9 ,28.3 ,22.6 ,28.5 ,28.1 ,28.0 ,27.8 ,28.1 ,27.2 ,27.9 ,28.4 ,28.0 ,26.9 ,27.6 ,28.5 ,26.4 ,181.9 ,22.5 ,22.8 ,28.5 ,1.93 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.04 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.0 ,20.33 ,,""
2016/10/25 11:00,-1666 ,-2044 ,DS,DS,28.2 ,26.6 ,28.2 ,26.8 ,0.27 ,26.7 ,28.2 ,22.5 ,28.3 ,28.0 ,28.0 ,27.7 ,28.0 ,27.0 ,27.9 ,28.3 ,27.9 ,26.9 ,27.5 ,28.5 ,26.3 ,182.0 ,22.5 ,22.8 ,28.6 ,2.06 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,23.4 ,35.43 ,,""
2016/10/25 17:00,-1606 ,-2015 ,DS,DS,28.1 ,26.6 ,28.1 ,26.9 ,0.27 ,26.8 ,28.2 ,22.5 ,28.3 ,28.0 ,27.9 ,27.6 ,28.0 ,27.0 ,27.9 ,28.3 ,27.8 ,26.9 ,27.5 ,28.5 ,26.3 ,181.8 ,22.5 ,22.8 ,28.5 ,3.74 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,35.79 ,,""
2016/10/25 23:00,-1565 ,-1978 ,DS,DS,28.1 ,26.6 ,28.1 ,26.9 ,0.27 ,26.7 ,28.2 ,22.6 ,28.3 ,28.0 ,27.9 ,27.6 ,28.0 ,27.1 ,27.9 ,28.3 ,27.9 ,26.8 ,27.5 ,28.5 ,26.4 ,181.6 ,22.5 ,22.8 ,28.0 ,3.64 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.03 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,35.25 ,,""
2016/10/26 5:00,-1563 ,-1978 ,DS,DS,28.1 ,26.6 ,28.2 ,26.9 ,0.27 ,26.7 ,28.2 ,22.6 ,28.3 ,28.0 ,27.9 ,27.6 ,28.0 ,27.1 ,27.8 ,28.3 ,27.9 ,26.8 ,27.6 ,28.5 ,26.4 ,181.6 ,22.5 ,22.8 ,27.5 ,3.54 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.9 ,34.77 ,,""
2016/10/26 11:00,-1568 ,-1985 ,DS,DS,28.1 ,26.6 ,28.2 ,26.9 ,0.27 ,26.7 ,28.1 ,22.7 ,28.3 ,28.0 ,27.9 ,27.6 ,28.0 ,27.0 ,27.8 ,28.3 ,27.8 ,26.8 ,27.6 ,28.4 ,26.4 ,181.7 ,22.5 ,22.8 ,27.3 ,3.48 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,35.45 ,,""
2016/10/26 17:00,-1548 ,-1972 ,DS,DS,28.1 ,26.6 ,28.2 ,26.9 ,0.27 ,26.7 ,28.1 ,22.7 ,28.3 ,27.9 ,27.9 ,27.6 ,27.9 ,27.0 ,27.8 ,28.2 ,27.9 ,26.8 ,27.6 ,28.4 ,26.4 ,181.5 ,22.5 ,22.8 ,27.3 ,3.40 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,36.27 ,,""
2016/10/26 23:00,-1559 ,-1984 ,DS,DS,28.1 ,26.6 ,28.2 ,26.8 ,0.27 ,26.7 ,28.1 ,22.7 ,28.3 ,27.9 ,27.8 ,27.6 ,27.9 ,27.0 ,27.8 ,28.2 ,27.8 ,26.8 ,27.6 ,28.4 ,26.4 ,181.6 ,22.5 ,22.8 ,27.3 ,3.38 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,35.93 ,,""
2016/10/27 5:00,-1598 ,-2016 ,DS,DS,28.1 ,26.6 ,28.2 ,26.8 ,0.27 ,26.8 ,28.1 ,22.8 ,28.3 ,27.9 ,27.8 ,27.6 ,27.9 ,27.0 ,27.8 ,28.2 ,27.9 ,26.8 ,27.6 ,28.3 ,26.3 ,181.7 ,22.5 ,22.8 ,27.0 ,3.27 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,25.0 ,35.51 ,,""
2016/10/27 11:00,-1641 ,-2041 ,DS,DS,28.2 ,26.6 ,28.2 ,26.7 ,0.27 ,26.7 ,28.1 ,22.5 ,28.3 ,27.9 ,27.8 ,27.6 ,27.9 ,27.0 ,27.8 ,28.2 ,27.8 ,26.8 ,27.5 ,28.3 ,26.3 ,182.0 ,22.5 ,22.8 ,26.7 ,3.14 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,34.85 ,,""
2016/10/27 17:00,-1653 ,-2046 ,DS,DS,28.1 ,26.6 ,28.2 ,26.7 ,0.28 ,26.7 ,28.1 ,22.5 ,28.3 ,27.9 ,27.8 ,27.6 ,27.9 ,26.9 ,27.8 ,28.2 ,27.7 ,26.7 ,27.5 ,28.3 ,26.3 ,182.0 ,22.5 ,22.8 ,26.2 ,3.01 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.04 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.9 ,34.18 ,,""
2016/10/27 23:00,-1678 ,-2051 ,DS,DS,28.1 ,26.6 ,28.2 ,26.7 ,0.27 ,26.7 ,28.1 ,22.5 ,28.3 ,27.9 ,27.8 ,27.5 ,27.9 ,26.9 ,27.7 ,28.2 ,27.8 ,26.7 ,27.5 ,28.3 ,26.2 ,181.9 ,22.5 ,22.8 ,25.7 ,2.91 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.8 ,33.43 ,,""
2016/10/28 5:00,-1681 ,-2052 ,DS,DS,28.1 ,26.5 ,28.1 ,26.6 ,0.27 ,26.7 ,28.1 ,22.4 ,28.3 ,27.9 ,27.8 ,27.5 ,27.9 ,26.9 ,27.7 ,28.2 ,27.8 ,26.7 ,27.5 ,28.3 ,26.1 ,181.9 ,22.5 ,22.8 ,25.0 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.04 ,0.05 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.8 ,32.64 ,,""
2016/10/28 11:00,-1666 ,-2043 ,DS,DS,28.1 ,26.4 ,28.1 ,26.6 ,0.27 ,26.6 ,28.0 ,22.3 ,28.2 ,27.8 ,27.7 ,27.5 ,27.8 ,26.8 ,27.7 ,28.1 ,27.8 ,26.6 ,27.3 ,28.3 ,26.1 ,181.9 ,22.5 ,22.8 ,24.1 ,2.67 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.04 ,0.04 ,1.01 ,0.63 ,0.04 ,0.04 ,,,,,,24.8 ,31.80 ,,""
2016/10/28 17:00,-1624 ,-2034 ,DS,DS,28.0 ,26.4 ,28.1 ,26.6 ,0.27 ,26.6 ,28.0 ,22.4 ,28.2 ,27.8 ,27.7 ,27.4 ,27.8 ,26.8 ,27.6 ,28.1 ,27.7 ,26.6 ,27.3 ,28.2 ,26.1 ,181.7 ,22.5 ,22.8 ,23.1 ,2.78 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.04 ,0.04 ,1.68 ,0.63 ,0.04 ,0.04 ,,,,,,24.7 ,31.00 ,,""
2016/10/28 23:00,-1558 ,-1972 ,DS,DS,28.0 ,26.4 ,28.1 ,26.6 ,0.28 ,26.6 ,28.0 ,22.3 ,28.2 ,27.8 ,27.7 ,27.4 ,27.8 ,26.8 ,27.6 ,28.1 ,27.7 ,26.6 ,27.3 ,28.2 ,26.2 ,181.5 ,22.5 ,22.8 ,22.4 ,3.14 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.7 ,30.41 ,,""
2016/10/29 5:00,-1543 ,-1958 ,DS,DS,28.0 ,26.4 ,28.0 ,26.6 ,0.28 ,26.5 ,27.9 ,22.3 ,28.2 ,27.7 ,27.7 ,27.4 ,27.7 ,26.8 ,27.6 ,28.1 ,27.7 ,26.6 ,27.3 ,28.2 ,26.3 ,181.4 ,22.5 ,22.8 ,21.8 ,3.17 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.7 ,29.78 ,,""
2016/10/29 11:00,-1592 ,-2006 ,DS,DS,27.9 ,26.3 ,28.0 ,26.5 ,0.28 ,26.5 ,27.9 ,22.3 ,28.1 ,27.7 ,27.6 ,27.4 ,27.7 ,26.8 ,27.6 ,28.0 ,27.6 ,26.5 ,27.3 ,28.1 ,26.2 ,181.6 ,22.5 ,22.8 ,21.5 ,3.22 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.7 ,29.14 ,,""
