,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/10/29 17:00,-1673 ,-2047 ,DS,DS,27.9 ,26.3 ,28.0 ,26.5 ,0.27 ,26.5 ,27.9 ,22.2 ,28.1 ,27.7 ,27.6 ,27.3 ,27.7 ,26.7 ,27.6 ,28.0 ,27.6 ,26.4 ,27.3 ,28.1 ,26.0 ,181.7 ,22.5 ,22.8 ,21.0 ,3.11 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.6 ,28.44 ,,""
2016/10/29 23:00,-1719 ,-2063 ,DS,DS,27.9 ,26.3 ,27.9 ,26.4 ,0.28 ,26.5 ,27.9 ,22.1 ,28.1 ,27.6 ,27.6 ,27.3 ,27.7 ,26.7 ,27.6 ,28.0 ,27.6 ,26.4 ,27.2 ,28.1 ,25.9 ,181.7 ,22.5 ,22.8 ,20.8 ,3.01 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.6 ,27.58 ,,""
2016/10/30 5:00,-1741 ,-2063 ,DS,DS,27.9 ,26.3 ,27.9 ,26.4 ,0.27 ,26.4 ,27.8 ,22.0 ,28.1 ,27.6 ,27.6 ,27.3 ,27.6 ,26.7 ,27.5 ,28.0 ,27.6 ,26.3 ,27.2 ,28.0 ,25.8 ,181.6 ,22.4 ,22.8 ,20.4 ,2.94 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.4 ,26.70 ,,""
2016/10/30 11:00,-1750 ,-2064 ,DS,DS,27.8 ,26.2 ,27.9 ,26.3 ,0.28 ,26.4 ,27.8 ,21.9 ,28.0 ,27.6 ,27.5 ,27.2 ,27.6 ,26.6 ,27.5 ,27.9 ,27.6 ,26.3 ,27.1 ,28.0 ,25.8 ,181.9 ,22.5 ,22.8 ,20.1 ,2.88 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.5 ,25.83 ,,""
2016/10/30 17:00,-1754 ,-2071 ,DS,DS,27.8 ,26.2 ,27.8 ,26.3 ,0.27 ,26.3 ,27.7 ,21.9 ,28.0 ,27.6 ,27.5 ,27.2 ,27.6 ,26.6 ,27.5 ,27.9 ,27.5 ,26.2 ,27.1 ,28.0 ,25.8 ,181.9 ,22.5 ,22.7 ,19.4 ,2.85 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.5 ,25.15 ,,""
2016/10/30 23:00,-1778 ,-2069 ,DS,DS,27.8 ,26.1 ,27.8 ,26.2 ,0.28 ,26.3 ,27.7 ,21.9 ,27.9 ,27.5 ,27.4 ,27.1 ,27.5 ,26.5 ,27.4 ,27.8 ,27.5 ,26.2 ,27.1 ,27.9 ,25.8 ,181.9 ,22.4 ,22.7 ,19.2 ,2.78 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.3 ,24.43 ,,""
2016/10/31 5:00,-1758 ,-2069 ,DS,DS,27.7 ,26.1 ,27.8 ,26.2 ,0.28 ,26.2 ,27.7 ,21.7 ,27.9 ,27.5 ,27.4 ,27.1 ,27.5 ,26.4 ,27.4 ,27.8 ,27.4 ,26.2 ,27.0 ,27.9 ,25.6 ,181.9 ,22.5 ,22.7 ,18.9 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.2 ,23.67 ,,""
2016/10/31 11:00,-1715 ,-2060 ,DS,DS,27.6 ,25.9 ,27.6 ,26.0 ,0.28 ,26.0 ,27.6 ,21.7 ,27.8 ,27.4 ,27.3 ,27.0 ,27.4 ,26.3 ,27.3 ,27.7 ,27.3 ,26.0 ,26.8 ,27.8 ,25.6 ,182.1 ,22.4 ,22.7 ,18.8 ,2.78 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.3 ,22.98 ,,""
2016/10/31 17:00,-1682 ,-2055 ,DS,DS,27.6 ,25.9 ,27.6 ,26.0 ,0.27 ,26.0 ,27.6 ,21.8 ,27.8 ,27.3 ,27.3 ,26.9 ,27.4 ,26.3 ,27.2 ,27.6 ,27.3 ,26.0 ,26.8 ,27.8 ,25.8 ,182.1 ,22.5 ,22.7 ,18.8 ,2.64 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.3 ,22.40 ,,""
2016/10/31 23:00,-1671 ,-2048 ,DS,DS,27.6 ,25.9 ,27.6 ,26.0 ,0.27 ,26.0 ,27.5 ,21.7 ,27.7 ,27.3 ,27.2 ,26.9 ,27.3 ,26.3 ,27.2 ,27.6 ,27.4 ,26.0 ,26.8 ,27.8 ,25.9 ,182.1 ,22.4 ,22.7 ,19.1 ,2.64 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.3 ,21.80 ,,""
2016/11/1 5:00,-1648 ,-2043 ,DS,DS,27.5 ,25.9 ,27.6 ,25.9 ,0.27 ,26.0 ,27.5 ,21.8 ,27.7 ,27.3 ,27.2 ,26.9 ,27.3 ,26.3 ,27.2 ,27.6 ,27.3 ,26.0 ,26.7 ,27.8 ,25.9 ,182.1 ,22.4 ,22.7 ,19.2 ,2.67 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,24.2 ,21.22 ,,""
2016/11/1 11:00,-1625 ,-2039 ,DS,DS,27.5 ,25.7 ,27.5 ,25.8 ,0.28 ,25.9 ,27.5 ,21.8 ,27.6 ,27.2 ,27.2 ,26.8 ,27.3 ,26.2 ,27.1 ,27.6 ,27.2 ,25.9 ,26.6 ,27.7 ,25.9 ,182.1 ,22.4 ,22.7 ,19.2 ,2.64 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,45.55 ,,""
2016/11/1 17:00,-1686 ,-2060 ,DS,DS,27.5 ,25.8 ,27.5 ,25.8 ,0.27 ,25.9 ,27.4 ,21.8 ,27.6 ,27.2 ,27.1 ,26.8 ,27.2 ,26.2 ,27.1 ,27.6 ,27.2 ,25.9 ,26.6 ,27.6 ,25.8 ,182.0 ,22.4 ,22.7 ,19.3 ,2.62 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.99 ,,""
2016/11/1 23:00,-1732 ,-2071 ,DS,DS,27.5 ,25.8 ,27.5 ,25.8 ,0.27 ,25.9 ,27.4 ,21.7 ,27.6 ,27.2 ,27.1 ,26.8 ,27.2 ,26.1 ,27.0 ,27.5 ,27.2 ,25.8 ,26.6 ,27.6 ,25.6 ,181.9 ,22.4 ,22.7 ,19.3 ,2.57 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.05 ,0.06 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.99 ,,""
2016/11/2 5:00,-1757 ,-2073 ,DS,DS,27.4 ,25.7 ,27.4 ,25.7 ,0.27 ,25.8 ,27.4 ,21.5 ,27.6 ,27.1 ,27.0 ,26.7 ,27.1 ,26.1 ,27.0 ,27.5 ,27.1 ,25.7 ,26.6 ,27.6 ,25.6 ,181.9 ,22.4 ,22.7 ,19.1 ,2.54 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.05 ,0.06 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,67.00 ,,""
2016/11/2 11:00,-1772 ,-2073 ,DS,DS,27.3 ,25.5 ,27.3 ,25.5 ,0.27 ,25.6 ,27.3 ,21.3 ,27.5 ,27.0 ,27.0 ,26.6 ,27.0 ,25.9 ,26.9 ,27.4 ,27.0 ,25.6 ,26.4 ,27.5 ,25.3 ,182.0 ,22.4 ,22.7 ,19.0 ,2.54 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.05 ,0.06 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.97 ,,""
2016/11/2 17:00,-1747 ,-2066 ,DS,DS,27.2 ,25.5 ,27.3 ,25.5 ,0.26 ,25.6 ,27.2 ,21.4 ,27.4 ,27.0 ,26.9 ,26.6 ,27.0 ,25.9 ,26.9 ,27.4 ,27.0 ,25.6 ,26.4 ,27.5 ,25.4 ,182.1 ,22.4 ,22.7 ,19.2 ,2.51 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.96 ,,""
2016/11/2 23:00,-1733 ,-2068 ,DS,DS,27.2 ,25.5 ,27.3 ,25.4 ,0.27 ,25.5 ,27.2 ,21.3 ,27.4 ,27.0 ,26.9 ,26.6 ,27.0 ,25.9 ,26.9 ,27.3 ,27.0 ,25.6 ,26.3 ,27.3 ,25.4 ,182.0 ,22.4 ,22.7 ,19.1 ,2.41 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.97 ,,""
2016/11/3 5:00,-1675 ,-2049 ,DS,DS,27.2 ,25.4 ,27.2 ,25.4 ,0.27 ,25.5 ,27.2 ,21.3 ,27.3 ,26.9 ,26.8 ,26.5 ,26.9 ,25.9 ,26.8 ,27.3 ,26.9 ,25.5 ,26.3 ,27.4 ,25.6 ,182.0 ,22.4 ,22.7 ,19.1 ,2.38 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.94 ,,""
2016/11/3 11:00,-1618 ,-2034 ,DS,DS,27.1 ,25.4 ,27.2 ,25.4 ,0.28 ,25.5 ,27.1 ,21.2 ,27.3 ,26.9 ,26.8 ,26.5 ,26.9 ,25.8 ,26.7 ,27.2 ,26.9 ,25.5 ,26.2 ,27.4 ,25.8 ,182.0 ,22.4 ,22.7 ,19.2 ,3.48 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.93 ,,""
2016/11/3 17:00,-1612 ,-2038 ,DS,DS,27.1 ,25.3 ,27.1 ,25.3 ,0.27 ,25.4 ,27.0 ,21.1 ,27.2 ,26.8 ,26.7 ,26.4 ,26.8 ,25.8 ,26.7 ,27.2 ,26.8 ,25.5 ,26.2 ,27.3 ,25.8 ,182.0 ,22.4 ,22.7 ,19.4 ,4.24 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.04 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.89 ,,""
2016/11/3 23:00,-1623 ,-2038 ,DS,DS,27.0 ,25.3 ,27.1 ,25.3 ,0.27 ,25.4 ,27.0 ,21.2 ,27.2 ,26.8 ,26.7 ,26.4 ,26.8 ,25.7 ,26.7 ,27.1 ,26.8 ,25.4 ,26.1 ,27.2 ,25.6 ,182.0 ,22.4 ,22.7 ,19.4 ,4.21 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.90 ,,""
2016/11/4 5:00,-1658 ,-2051 ,DS,DS,27.0 ,25.3 ,27.0 ,25.3 ,0.27 ,25.3 ,27.0 ,21.2 ,27.1 ,26.7 ,26.6 ,26.3 ,26.7 ,25.7 ,26.6 ,27.1 ,26.7 ,25.4 ,26.1 ,27.2 ,25.5 ,182.0 ,22.4 ,22.7 ,19.4 ,4.24 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.90 ,,""
2016/11/4 11:00,-1671 ,-2051 ,DS,DS,26.9 ,25.1 ,26.9 ,25.1 ,0.27 ,25.1 ,26.9 ,21.0 ,27.0 ,26.6 ,26.6 ,26.3 ,26.6 ,25.5 ,26.5 ,27.0 ,26.6 ,25.3 ,25.9 ,27.1 ,25.3 ,182.1 ,22.4 ,22.7 ,19.4 ,4.14 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.89 ,,""
2016/11/4 17:00,-1664 ,-2054 ,DS,DS,26.8 ,25.1 ,26.9 ,25.1 ,0.27 ,25.1 ,26.8 ,21.0 ,27.0 ,26.6 ,26.5 ,26.2 ,26.6 ,25.5 ,26.5 ,26.9 ,26.6 ,25.3 ,25.9 ,27.1 ,25.4 ,182.1 ,22.4 ,22.7 ,19.6 ,4.11 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.85 ,,""
2016/11/4 23:00,-1683 ,-2060 ,DS,DS,26.8 ,25.1 ,26.8 ,25.0 ,0.27 ,25.1 ,26.8 ,21.0 ,27.0 ,26.6 ,26.5 ,26.2 ,26.6 ,25.5 ,26.4 ,26.9 ,26.6 ,25.2 ,25.9 ,27.1 ,25.3 ,182.0 ,22.4 ,22.7 ,19.5 ,4.17 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.88 ,,""
2016/11/5 5:00,-1664 ,-2048 ,DS,DS,26.8 ,25.1 ,26.8 ,25.0 ,0.27 ,25.1 ,26.7 ,20.9 ,26.9 ,26.5 ,26.4 ,26.1 ,26.5 ,25.4 ,26.4 ,26.8 ,26.5 ,25.1 ,25.8 ,27.0 ,25.3 ,182.0 ,22.4 ,22.7 ,19.4 ,4.08 ,495 ,-,17.68 ,-,0.45 ,17.91 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.87 ,,""
2016/11/5 11:00,-1626 ,-2038 ,DS,DS,26.7 ,25.0 ,26.7 ,25.0 ,0.28 ,25.1 ,26.7 ,20.9 ,26.8 ,26.5 ,26.4 ,26.0 ,26.4 ,25.4 ,26.4 ,26.8 ,26.4 ,25.1 ,25.8 ,26.9 ,25.5 ,182.1 ,22.4 ,22.7 ,19.5 ,4.11 ,495 ,-,17.68 ,-,0.45 ,17.81 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.84 ,,""
2016/11/5 17:00,-1599 ,-2034 ,DS,DS,26.6 ,24.9 ,26.7 ,24.9 ,0.28 ,25.0 ,26.6 ,21.0 ,26.8 ,26.4 ,26.4 ,26.0 ,26.4 ,25.4 ,26.3 ,26.7 ,26.4 ,25.1 ,25.8 ,26.9 ,25.7 ,182.0 ,22.3 ,22.7 ,19.9 ,4.01 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.84 ,,""
2016/11/5 23:00,-1603 ,-2032 ,DS,DS,26.6 ,24.9 ,26.7 ,24.9 ,0.27 ,25.0 ,26.6 ,21.0 ,26.7 ,26.4 ,26.3 ,26.0 ,26.3 ,25.3 ,26.3 ,26.7 ,26.4 ,25.1 ,25.7 ,26.8 ,25.7 ,182.0 ,22.3 ,22.6 ,20.1 ,3.98 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.82 ,,""
2016/11/6 5:00,-1632 ,-2044 ,DS,DS,26.6 ,24.9 ,26.6 ,24.9 ,0.27 ,24.9 ,26.5 ,20.9 ,26.6 ,26.4 ,26.3 ,25.9 ,26.3 ,25.3 ,26.2 ,26.6 ,26.3 ,25.1 ,25.7 ,26.8 ,25.5 ,182.0 ,22.3 ,22.6 ,20.3 ,3.95 ,495 ,-,17.68 ,-,0.45 ,18.47 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.81 ,,""
2016/11/6 11:00,-1712 ,-2067 ,DS,DS,26.5 ,24.9 ,26.6 ,24.9 ,0.28 ,24.9 ,26.5 ,20.9 ,26.6 ,26.3 ,26.2 ,25.8 ,26.3 ,25.3 ,26.2 ,26.6 ,26.3 ,24.9 ,25.7 ,26.7 ,25.0 ,182.1 ,22.3 ,22.6 ,20.5 ,3.87 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.84 ,,""
2016/11/6 17:00,-1751 ,-2076 ,DS,DS,26.5 ,24.8 ,26.5 ,24.8 ,0.27 ,24.9 ,26.4 ,20.8 ,26.6 ,26.3 ,26.2 ,25.8 ,26.2 ,25.2 ,26.2 ,26.6 ,26.3 ,24.9 ,25.7 ,26.7 ,24.9 ,182.1 ,22.3 ,22.6 ,20.6 ,3.84 ,495 ,-,17.68 ,-,0.45 ,18.66 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.80 ,,""
2016/11/6 23:00,-1803 ,-2082 ,DS,DS,26.5 ,24.8 ,26.5 ,24.7 ,0.27 ,24.9 ,26.5 ,20.7 ,26.6 ,26.2 ,26.1 ,25.7 ,26.2 ,25.1 ,26.1 ,26.6 ,26.2 ,24.9 ,25.6 ,26.7 ,24.9 ,182.0 ,22.3 ,22.6 ,20.4 ,3.80 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.83 ,,""
2016/11/7 5:00,-1826 ,-2086 ,DS,DS,26.4 ,24.7 ,26.4 ,24.7 ,0.27 ,24.8 ,26.4 ,20.6 ,26.5 ,26.2 ,26.1 ,25.7 ,26.1 ,25.1 ,26.1 ,26.5 ,26.2 ,24.8 ,25.6 ,26.5 ,24.7 ,181.9 ,22.3 ,22.6 ,20.1 ,3.67 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.85 ,,""
2016/11/7 11:00,-1831 ,-2086 ,DS,DS,26.4 ,24.7 ,26.4 ,24.6 ,0.27 ,24.8 ,26.4 ,20.5 ,26.5 ,26.2 ,26.1 ,25.6 ,26.1 ,25.1 ,26.0 ,26.5 ,26.1 ,24.7 ,25.5 ,26.6 ,24.6 ,182.0 ,22.3 ,22.6 ,19.8 ,3.64 ,495 ,-,17.68 ,-,0.45 ,18.38 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.84 ,,""
2016/11/7 17:00,-1798 ,-2081 ,DS,DS,26.3 ,24.6 ,26.4 ,24.6 ,0.28 ,24.7 ,26.3 ,20.5 ,26.4 ,26.1 ,26.0 ,25.6 ,26.1 ,25.0 ,26.0 ,26.4 ,26.1 ,24.7 ,25.5 ,26.5 ,24.7 ,182.1 ,22.3 ,22.6 ,19.6 ,3.64 ,495 ,-,17.68 ,-,0.45 ,18.19 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.82 ,,""
2016/11/7 23:00,-1784 ,-2070 ,DS,DS,26.3 ,24.6 ,26.3 ,24.5 ,0.27 ,24.7 ,26.3 ,20.4 ,26.4 ,26.0 ,26.0 ,25.5 ,26.0 ,24.9 ,25.9 ,26.4 ,26.0 ,24.7 ,25.4 ,26.5 ,24.6 ,182.0 ,22.3 ,22.6 ,19.3 ,3.51 ,495 ,-,17.68 ,-,0.45 ,19.13 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.82 ,,""
2016/11/8 5:00,-1749 ,-2070 ,DS,DS,26.2 ,24.5 ,26.3 ,24.4 ,0.27 ,24.6 ,26.2 ,20.3 ,26.3 ,26.0 ,25.9 ,25.5 ,25.9 ,24.9 ,25.9 ,26.3 ,26.0 ,24.6 ,25.3 ,26.4 ,24.9 ,182.0 ,22.3 ,22.6 ,19.0 ,3.54 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.84 ,,""
2016/11/8 11:00,-1696 ,-2062 ,DS,DS,26.2 ,24.5 ,26.2 ,24.5 ,0.28 ,24.5 ,26.2 ,20.2 ,26.3 ,26.0 ,25.9 ,25.4 ,25.9 ,24.9 ,25.8 ,26.3 ,26.0 ,24.6 ,25.3 ,26.4 ,25.1 ,182.1 ,22.3 ,22.6 ,18.9 ,3.38 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.78 ,,""
2016/11/8 17:00,-1644 ,-2047 ,DS,DS,26.1 ,24.4 ,26.1 ,24.4 ,0.27 ,24.5 ,26.1 ,20.2 ,26.2 ,25.9 ,25.8 ,25.3 ,25.8 ,24.8 ,25.7 ,26.2 ,25.8 ,24.5 ,25.2 ,26.3 ,25.5 ,182.1 ,22.3 ,22.6 ,19.0 ,3.38 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.75 ,,""
2016/11/8 23:00,-1656 ,-2053 ,DS,DS,26.1 ,24.4 ,26.1 ,24.4 ,0.27 ,24.4 ,26.0 ,20.2 ,26.2 ,25.8 ,25.8 ,25.3 ,25.8 ,24.8 ,25.7 ,26.2 ,25.8 ,24.5 ,25.2 ,26.3 ,25.4 ,182.1 ,22.3 ,22.6 ,19.1 ,3.38 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.03 ,0.04 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.75 ,,""
2016/11/9 5:00,-1658 ,-2056 ,DS,DS,26.0 ,24.3 ,26.1 ,24.3 ,0.28 ,24.4 ,26.0 ,20.1 ,26.1 ,25.8 ,25.7 ,25.3 ,25.7 ,24.6 ,25.7 ,26.1 ,25.8 ,24.5 ,25.1 ,26.2 ,25.5 ,182.2 ,22.3 ,22.6 ,19.0 ,3.38 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.74 ,,""
2016/11/9 11:00,-1686 ,-2064 ,DS,DS,25.9 ,24.1 ,26.0 ,24.1 ,0.25 ,24.2 ,25.9 ,19.9 ,26.0 ,25.7 ,25.7 ,25.2 ,25.7 ,24.5 ,25.6 ,26.0 ,25.7 ,24.3 ,24.9 ,26.2 ,25.3 ,182.2 ,22.2 ,22.6 ,19.0 ,3.47 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.76 ,,""
2016/11/9 17:00,-1717 ,-2073 ,DS,DS,26.0 ,24.2 ,26.0 ,24.1 ,0.27 ,24.2 ,25.9 ,19.9 ,26.0 ,25.7 ,25.6 ,25.2 ,25.7 ,24.5 ,25.6 ,26.0 ,25.7 ,24.3 ,25.0 ,26.2 ,25.1 ,182.1 ,22.2 ,22.5 ,19.1 ,3.48 ,495 ,-,17.68 ,-,0.45 ,17.91 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.77 ,,""
2016/11/9 23:00,-1752 ,-2076 ,DS,DS,25.9 ,24.2 ,25.9 ,24.1 ,0.26 ,24.2 ,25.8 ,19.8 ,26.0 ,25.7 ,25.6 ,25.1 ,25.6 ,24.5 ,25.6 ,26.0 ,25.6 ,24.3 ,25.0 ,26.1 ,24.8 ,182.0 ,22.2 ,22.5 ,18.8 ,3.51 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.76 ,,""
2016/11/10 5:00,-1786 ,-2084 ,DS,DS,25.9 ,24.2 ,25.9 ,24.1 ,0.27 ,24.2 ,25.8 ,19.7 ,26.0 ,25.6 ,25.6 ,25.1 ,25.6 ,24.5 ,25.5 ,26.0 ,25.6 ,24.2 ,25.0 ,26.1 ,24.7 ,181.9 ,22.2 ,22.5 ,18.5 ,3.51 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.76 ,,""
2016/11/10 11:00,-1807 ,-2090 ,DS,DS,25.8 ,24.0 ,25.8 ,23.9 ,0.28 ,24.1 ,25.8 ,19.6 ,25.9 ,25.6 ,25.5 ,25.0 ,25.5 ,24.4 ,25.5 ,25.9 ,25.6 ,24.1 ,24.9 ,26.0 ,24.4 ,182.1 ,22.2 ,22.5 ,18.3 ,3.40 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.73 ,,""
2016/11/10 17:00,-1798 ,-2085 ,DS,DS,25.8 ,24.0 ,25.8 ,23.9 ,0.28 ,24.1 ,25.7 ,19.6 ,25.9 ,25.5 ,25.5 ,24.9 ,25.5 ,24.4 ,25.4 ,25.9 ,25.5 ,24.1 ,24.9 ,26.0 ,24.7 ,182.2 ,22.2 ,22.5 ,18.1 ,3.45 ,495 ,-,17.68 ,-,0.45 ,18.19 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.71 ,,""
2016/11/10 23:00,-1791 ,-2081 ,DS,DS,25.7 ,24.0 ,25.8 ,23.9 ,0.28 ,24.1 ,25.7 ,19.6 ,25.8 ,25.5 ,25.4 ,24.9 ,25.5 ,24.3 ,25.4 ,25.8 ,25.5 ,24.0 ,24.8 ,26.0 ,24.7 ,182.1 ,22.1 ,22.5 ,18.0 ,3.40 ,495 ,-,17.68 ,-,0.45 ,19.69 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.73 ,,""
2016/11/11 5:00,-1748 ,-2068 ,DS,DS,25.7 ,24.0 ,25.7 ,23.9 ,0.28 ,24.1 ,25.7 ,19.6 ,25.8 ,25.5 ,25.4 ,24.8 ,25.4 ,24.3 ,25.4 ,25.8 ,25.5 ,24.0 ,24.8 ,25.9 ,25.2 ,182.2 ,22.1 ,22.5 ,17.8 ,3.51 ,495 ,-,17.68 ,-,0.45 ,18.28 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.72 ,,""
2016/11/11 11:00,-1747 ,-2078 ,DS,DS,25.6 ,23.9 ,25.7 ,23.8 ,0.28 ,24.0 ,25.6 ,19.5 ,25.7 ,25.4 ,25.3 ,24.8 ,25.4 ,24.2 ,25.3 ,25.7 ,25.4 ,23.9 ,24.7 ,25.9 ,25.3 ,182.2 ,22.1 ,22.5 ,17.6 ,4.01 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.04 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.72 ,,""
2016/11/11 17:00,-1719 ,-2079 ,DS,DS,25.6 ,23.9 ,25.6 ,23.8 ,0.27 ,23.9 ,25.5 ,19.5 ,25.7 ,25.4 ,25.3 ,24.7 ,25.3 ,24.2 ,25.3 ,25.7 ,25.4 ,23.9 ,24.7 ,25.8 ,25.5 ,182.2 ,22.1 ,22.5 ,17.6 ,4.11 ,495 ,-,17.68 ,-,0.45 ,18.28 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.69 ,,""
2016/11/11 23:00,-1728 ,-2070 ,DS,DS,25.6 ,23.8 ,25.6 ,23.8 ,0.27 ,23.9 ,25.5 ,19.5 ,25.7 ,25.3 ,25.3 ,24.7 ,25.3 ,24.2 ,25.2 ,25.7 ,25.3 ,23.9 ,24.7 ,25.8 ,25.5 ,182.3 ,22.1 ,22.4 ,17.7 ,4.11 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.69 ,,""
2016/11/12 5:00,-1743 ,-2079 ,DS,DS,25.5 ,23.8 ,25.6 ,23.7 ,0.27 ,23.9 ,25.5 ,19.5 ,25.6 ,25.3 ,25.2 ,24.6 ,25.3 ,24.2 ,25.2 ,25.6 ,25.3 ,23.8 ,24.6 ,25.8 ,25.3 ,182.3 ,22.1 ,22.4 ,17.7 ,4.11 ,495 ,-,17.68 ,-,0.45 ,19.50 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.68 ,,""
2016/11/12 11:00,-1754 ,-2079 ,DS,DS,25.5 ,23.8 ,25.5 ,23.7 ,0.28 ,23.8 ,25.5 ,19.5 ,25.6 ,25.3 ,25.3 ,24.0 ,25.2 ,24.1 ,25.1 ,25.6 ,25.3 ,23.8 ,24.6 ,25.7 ,25.3 ,182.4 ,22.0 ,22.4 ,18.0 ,4.11 ,495 ,-,17.68 ,-,0.45 ,18.84 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.65 ,,""
2016/11/12 17:00,-1762 ,-2087 ,DS,DS,25.5 ,23.7 ,25.5 ,23.7 ,0.27 ,23.8 ,25.4 ,19.5 ,25.5 ,25.3 ,25.2 ,24.1 ,25.2 ,24.1 ,25.1 ,25.6 ,25.2 ,23.8 ,24.6 ,25.7 ,25.2 ,182.5 ,22.0 ,22.4 ,18.3 ,4.11 ,495 ,-,17.68 ,-,0.45 ,18.28 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.60 ,,""
2016/11/12 23:00,-1781 ,-2086 ,DS,DS,25.5 ,23.8 ,25.5 ,23.7 ,0.28 ,23.8 ,25.4 ,19.5 ,25.5 ,25.3 ,25.2 ,24.1 ,25.2 ,24.1 ,25.1 ,25.5 ,25.2 ,23.8 ,24.6 ,25.7 ,25.1 ,182.4 ,22.0 ,22.3 ,18.5 ,4.11 ,495 ,-,17.68 ,-,0.45 ,17.72 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.63 ,,""
2016/11/13 5:00,-1778 ,-2086 ,DS,DS,25.5 ,23.7 ,25.5 ,23.7 ,0.28 ,23.8 ,25.4 ,19.4 ,25.5 ,25.2 ,25.2 ,24.0 ,25.1 ,24.1 ,25.1 ,25.5 ,25.2 ,23.7 ,24.6 ,25.7 ,25.1 ,182.4 ,22.0 ,22.3 ,18.4 ,4.08 ,495 ,-,17.68 ,-,0.45 ,19.13 ,0.03 ,0.05 ,1.01 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.65 ,,""
2016/11/13 11:00,-1748 ,-2079 ,DS,DS,25.5 ,23.7 ,25.4 ,23.7 ,0.28 ,23.7 ,25.4 ,19.4 ,25.4 ,25.2 ,25.1 ,24.0 ,25.1 ,24.1 ,25.0 ,25.5 ,25.2 ,23.7 ,24.5 ,25.7 ,25.3 ,182.6 ,22.0 ,22.3 ,18.5 ,3.98 ,495 ,-,17.68 ,-,0.45 ,18.38 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.62 ,,""
2016/11/13 17:00,-1739 ,-2081 ,DS,DS,25.4 ,23.7 ,25.4 ,23.6 ,0.28 ,23.7 ,25.3 ,19.5 ,25.4 ,25.1 ,25.1 ,23.9 ,25.1 ,24.0 ,25.0 ,25.4 ,25.1 ,23.7 ,24.5 ,25.6 ,25.4 ,182.6 ,22.0 ,22.3 ,18.8 ,4.11 ,495 ,-,17.68 ,-,0.45 ,18.84 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.59 ,,""
2016/11/13 23:00,-1756 ,-2091 ,DS,DS,25.4 ,23.7 ,25.4 ,23.7 ,0.28 ,23.7 ,25.3 ,19.4 ,25.4 ,25.1 ,25.1 ,23.9 ,25.1 ,24.0 ,25.0 ,25.4 ,25.1 ,23.7 ,24.5 ,25.6 ,25.3 ,182.7 ,21.9 ,22.3 ,19.1 ,4.08 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.58 ,,""
2016/11/14 5:00,-1761 ,-2090 ,DS,DS,25.4 ,23.6 ,25.3 ,23.6 ,0.29 ,23.7 ,25.3 ,19.4 ,25.4 ,25.1 ,25.1 ,23.9 ,25.1 ,24.0 ,25.0 ,25.4 ,25.1 ,23.7 ,24.5 ,25.6 ,25.3 ,182.8 ,21.9 ,22.3 ,19.2 ,4.01 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.59 ,,""
2016/11/14 11:00,-1747 ,-2083 ,DS,DS,25.3 ,23.5 ,25.3 ,23.5 ,0.29 ,23.6 ,25.2 ,19.4 ,25.3 ,25.1 ,25.0 ,23.8 ,25.0 ,23.9 ,24.9 ,25.4 ,25.0 ,23.6 ,24.4 ,25.5 ,25.3 ,182.8 ,21.9 ,22.3 ,19.3 ,3.98 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/14 17:00,-1699 ,-2069 ,DS,DS,25.3 ,23.5 ,25.3 ,23.5 ,0.28 ,23.6 ,25.2 ,19.5 ,25.3 ,25.0 ,25.0 ,23.8 ,24.9 ,23.9 ,24.9 ,25.3 ,25.0 ,23.6 ,24.3 ,25.5 ,25.3 ,182.8 ,21.9 ,22.2 ,19.6 ,4.01 ,495 ,-,17.68 ,-,0.45 ,19.13 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/14 23:00,-1659 ,-2063 ,DS,DS,25.3 ,23.5 ,25.3 ,23.5 ,0.29 ,23.5 ,25.2 ,19.5 ,25.3 ,25.0 ,24.9 ,23.7 ,24.9 ,23.9 ,24.9 ,25.3 ,25.0 ,23.6 ,24.3 ,25.5 ,25.3 ,182.8 ,21.9 ,22.2 ,19.7 ,3.98 ,495 ,-,17.68 ,-,0.45 ,18.38 ,0.03 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/15 5:00,-1600 ,-2051 ,DS,DS,25.2 ,23.5 ,25.2 ,23.5 ,0.28 ,23.5 ,25.1 ,19.5 ,25.2 ,24.9 ,24.9 ,23.7 ,24.9 ,23.8 ,24.8 ,25.3 ,24.9 ,23.6 ,24.3 ,25.4 ,25.3 ,182.7 ,21.9 ,22.2 ,19.9 ,4.01 ,495 ,-,17.68 ,-,0.45 ,18.09 ,0.03 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/15 11:00,-1567 ,-2037 ,DS,DS,25.2 ,23.5 ,25.2 ,23.5 ,0.28 ,23.5 ,25.1 ,19.5 ,25.2 ,24.9 ,24.9 ,23.7 ,24.9 ,23.8 ,24.8 ,25.3 ,24.9 ,23.5 ,24.2 ,25.4 ,25.3 ,182.6 ,21.9 ,22.2 ,20.2 ,4.01 ,495 ,-,17.68 ,-,0.45 ,18.09 ,0.02 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/15 17:00,-1570 ,-2047 ,DS,DS,25.2 ,23.5 ,25.1 ,23.4 ,0.28 ,23.5 ,25.1 ,19.5 ,25.1 ,24.9 ,24.9 ,23.6 ,24.9 ,23.8 ,24.7 ,25.2 ,24.8 ,23.5 ,24.2 ,25.4 ,25.2 ,182.4 ,21.8 ,22.2 ,20.6 ,4.08 ,495 ,-,17.68 ,-,0.45 ,18.84 ,0.02 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.52 ,,""
2016/11/15 23:00,-1632 ,-2059 ,DS,DS,25.2 ,23.5 ,25.1 ,23.4 ,0.28 ,23.5 ,25.1 ,19.4 ,25.1 ,24.9 ,24.8 ,23.6 ,24.8 ,23.8 ,24.7 ,25.2 ,24.8 ,23.5 ,24.2 ,25.4 ,25.2 ,182.6 ,21.8 ,22.2 ,20.7 ,4.01 ,492 ,-,17.63 ,-,0.45 ,18.56 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/16 5:00,-1673 ,-2069 ,DS,DS,25.1 ,23.5 ,25.1 ,23.3 ,0.28 ,23.4 ,25.1 ,19.3 ,25.1 ,24.9 ,24.8 ,23.6 ,24.8 ,23.7 ,24.7 ,25.1 ,24.9 ,23.5 ,24.2 ,25.3 ,25.1 ,182.7 ,21.8 ,22.1 ,20.6 ,3.90 ,492 ,-,17.63 ,-,0.45 ,19.13 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/16 11:00,-1701 ,-2074 ,DS,DS,25.1 ,23.3 ,25.1 ,23.2 ,0.28 ,23.3 ,25.0 ,19.1 ,25.1 ,24.8 ,24.7 ,23.5 ,24.7 ,23.7 ,24.6 ,25.1 ,24.7 ,23.4 ,24.1 ,25.3 ,25.1 ,182.8 ,21.8 ,22.1 ,20.5 ,3.84 ,492 ,-,17.63 ,-,0.45 ,18.75 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/16 17:00,-1728 ,-2079 ,DS,DS,25.1 ,23.3 ,25.0 ,23.2 ,0.28 ,23.3 ,24.9 ,19.1 ,25.0 ,24.8 ,24.7 ,23.4 ,24.7 ,23.6 ,24.6 ,25.1 ,24.7 ,23.3 ,24.0 ,25.2 ,25.0 ,182.7 ,21.8 ,22.1 ,20.3 ,3.87 ,492 ,-,17.63 ,-,0.45 ,18.84 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/16 23:00,-1733 ,-2077 ,DS,DS,25.0 ,23.3 ,25.0 ,23.2 ,0.28 ,23.3 ,24.9 ,19.0 ,25.0 ,24.7 ,24.7 ,23.3 ,24.7 ,23.6 ,24.6 ,25.0 ,24.7 ,23.3 ,24.0 ,25.2 ,25.0 ,182.7 ,21.8 ,22.1 ,20.1 ,3.77 ,492 ,-,17.63 ,-,0.45 ,18.75 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/17 5:00,-1722 ,-2076 ,DS,DS,25.0 ,23.2 ,25.0 ,23.1 ,0.28 ,23.2 ,24.9 ,18.9 ,25.0 ,24.7 ,24.7 ,23.3 ,24.7 ,23.6 ,24.6 ,25.0 ,24.7 ,23.3 ,24.0 ,25.2 ,24.9 ,182.7 ,21.8 ,22.1 ,19.8 ,3.77 ,492 ,-,17.63 ,-,0.45 ,18.84 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.58 ,,""
2016/11/17 11:00,-1735 ,-2074 ,DS,DS,24.9 ,23.1 ,24.9 ,23.0 ,0.28 ,23.1 ,24.9 ,18.9 ,24.9 ,24.7 ,24.6 ,23.1 ,24.6 ,23.5 ,24.5 ,25.0 ,24.6 ,23.2 ,23.9 ,25.1 ,25.0 ,182.8 ,21.8 ,22.1 ,19.6 ,3.71 ,492 ,-,17.63 ,-,0.45 ,18.47 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.58 ,,""
2016/11/17 17:00,-1752 ,-2088 ,DS,DS,24.9 ,23.1 ,24.9 ,23.0 ,0.27 ,23.1 ,24.8 ,18.9 ,24.9 ,24.6 ,24.6 ,23.1 ,24.6 ,23.4 ,24.5 ,24.9 ,24.6 ,23.2 ,23.8 ,25.1 ,24.9 ,182.8 ,21.7 ,22.1 ,19.3 ,3.64 ,492 ,-,17.63 ,-,0.45 ,18.94 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.53 ,,""
2016/11/17 23:00,-1786 ,-2096 ,DS,DS,24.9 ,23.1 ,24.9 ,23.0 ,0.27 ,23.1 ,24.8 ,18.8 ,24.9 ,24.6 ,24.6 ,23.1 ,24.5 ,23.4 ,24.5 ,24.9 ,24.6 ,23.1 ,23.9 ,25.1 ,24.9 ,182.7 ,21.7 ,22.1 ,19.2 ,3.64 ,493 ,-,17.65 ,-,0.45 ,18.19 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/18 5:00,-1810 ,-2115 ,DS,DS,24.8 ,23.1 ,24.9 ,23.0 ,0.27 ,23.0 ,24.7 ,18.6 ,24.8 ,24.6 ,24.5 ,23.0 ,24.5 ,23.4 ,24.5 ,24.9 ,24.5 ,23.1 ,23.8 ,25.0 ,24.7 ,182.7 ,21.7 ,22.0 ,18.9 ,3.51 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.59 ,,""
2016/11/18 11:00,-1802 ,-2111 ,DS,DS,24.6 ,22.8 ,24.6 ,22.7 ,0.28 ,22.7 ,24.6 ,18.5 ,24.6 ,24.4 ,24.4 ,22.8 ,24.4 ,23.2 ,24.3 ,24.7 ,24.4 ,22.9 ,23.5 ,25.0 ,24.7 ,182.8 ,21.7 ,22.0 ,18.7 ,3.48 ,493 ,-,17.65 ,-,0.45 ,18.19 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.57 ,,""
2016/11/18 17:00,-1765 ,-2093 ,DS,DS,24.5 ,22.8 ,24.6 ,22.8 ,0.27 ,22.7 ,24.6 ,18.6 ,24.6 ,24.4 ,24.4 ,22.8 ,24.4 ,23.2 ,24.3 ,24.7 ,24.3 ,22.9 ,23.5 ,24.9 ,24.7 ,182.9 ,21.7 ,22.0 ,18.5 ,3.40 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/18 23:00,-1749 ,-2087 ,DS,DS,24.5 ,22.8 ,24.6 ,22.8 ,0.28 ,22.8 ,24.6 ,18.6 ,24.6 ,24.4 ,24.3 ,22.7 ,24.3 ,23.1 ,24.2 ,24.7 ,24.3 ,22.9 ,23.5 ,24.9 ,24.6 ,183.0 ,21.7 ,21.9 ,18.6 ,3.38 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/19 5:00,-1715 ,-2077 ,DS,DS,24.5 ,22.8 ,24.5 ,22.7 ,0.28 ,22.8 ,24.5 ,18.6 ,24.5 ,24.4 ,24.3 ,22.7 ,24.3 ,23.1 ,24.2 ,24.6 ,24.3 ,22.9 ,23.5 ,24.8 ,24.7 ,183.0 ,21.7 ,21.9 ,18.7 ,3.35 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.53 ,,""
2016/11/19 11:00,-1691 ,-2075 ,DS,DS,24.5 ,22.7 ,24.5 ,22.7 ,0.28 ,22.7 ,24.5 ,18.7 ,24.5 ,24.3 ,24.3 ,22.6 ,24.2 ,23.1 ,24.1 ,24.5 ,24.2 ,22.8 ,23.5 ,24.8 ,24.7 ,183.0 ,21.6 ,21.9 ,18.9 ,3.35 ,498 ,-,17.72 ,-,0.45 ,19.22 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.54 ,,""
2016/11/19 17:00,-1633 ,-2064 ,DS,DS,24.4 ,22.7 ,24.5 ,22.7 ,0.28 ,22.7 ,24.5 ,18.7 ,24.4 ,24.3 ,24.2 ,22.5 ,24.2 ,23.1 ,24.1 ,24.5 ,24.2 ,22.8 ,23.5 ,24.8 ,24.6 ,182.8 ,21.6 ,21.9 ,18.9 ,3.74 ,498 ,-,17.72 ,-,0.45 ,19.13 ,0.02 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.53 ,,""
2016/11/19 23:00,-1624 ,-2062 ,DS,DS,24.5 ,22.7 ,24.5 ,22.7 ,0.28 ,22.7 ,24.4 ,18.7 ,24.5 ,24.2 ,24.2 ,22.5 ,24.2 ,23.1 ,24.1 ,24.5 ,24.2 ,22.8 ,23.5 ,24.7 ,24.6 ,182.7 ,21.6 ,21.9 ,18.9 ,3.77 ,496 ,-,17.69 ,-,0.45 ,19.22 ,0.02 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.52 ,,""
2016/11/20 5:00,-1653 ,-2075 ,DS,DS,24.4 ,22.6 ,24.4 ,22.6 ,0.28 ,22.7 ,24.4 ,18.7 ,24.4 ,24.2 ,24.2 ,22.5 ,24.1 ,23.0 ,24.1 ,24.5 ,24.1 ,22.8 ,23.5 ,24.7 ,24.5 ,182.7 ,21.5 ,21.9 ,18.9 ,3.71 ,496 ,-,17.69 ,-,0.45 ,18.47 ,0.02 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.53 ,,""
2016/11/20 11:00,-1645 ,-2063 ,DS,DS,24.4 ,22.6 ,24.4 ,22.6 ,0.29 ,22.6 ,24.4 ,18.7 ,24.4 ,24.2 ,24.1 ,22.4 ,24.1 ,22.9 ,24.0 ,24.5 ,24.1 ,22.7 ,23.4 ,24.6 ,24.5 ,182.8 ,21.5 ,21.9 ,19.1 ,3.74 ,496 ,-,17.69 ,-,0.45 ,18.84 ,0.02 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/20 17:00,-1670 ,-2079 ,DS,DS,24.4 ,22.6 ,24.3 ,22.5 ,0.29 ,22.6 ,24.3 ,18.7 ,24.3 ,24.1 ,24.1 ,22.4 ,24.1 ,22.9 ,24.0 ,24.4 ,24.1 ,22.7 ,23.4 ,24.6 ,24.4 ,182.9 ,21.5 ,21.8 ,19.6 ,3.77 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.45 ,,""
2016/11/20 23:00,-1712 ,-2084 ,DS,DS,24.3 ,22.6 ,24.3 ,22.6 ,0.29 ,22.6 ,24.3 ,18.7 ,24.3 ,24.1 ,24.0 ,22.3 ,24.0 ,22.9 ,24.0 ,24.4 ,24.0 ,22.7 ,23.4 ,24.5 ,24.3 ,183.0 ,21.5 ,21.8 ,19.8 ,3.77 ,495 ,-,17.68 ,-,0.45 ,18.38 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.47 ,,""
2016/11/21 5:00,-1735 ,-2090 ,DS,DS,24.3 ,22.6 ,24.3 ,22.5 ,0.28 ,22.6 ,24.2 ,18.6 ,24.3 ,24.1 ,24.0 ,22.3 ,24.0 ,22.9 ,24.0 ,24.4 ,24.0 ,22.7 ,23.4 ,24.5 ,24.3 ,183.1 ,21.5 ,21.8 ,19.9 ,3.64 ,495 ,-,17.68 ,-,0.45 ,18.66 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/21 11:00,-1761 ,-2093 ,DS,DS,24.3 ,22.6 ,24.3 ,22.5 ,0.29 ,22.5 ,24.2 ,18.6 ,24.2 ,24.0 ,24.0 ,22.3 ,23.9 ,22.8 ,23.9 ,24.3 ,24.0 ,22.6 ,23.3 ,24.5 ,24.3 ,183.1 ,21.5 ,21.8 ,20.0 ,3.61 ,495 ,-,17.68 ,-,0.45 ,18.56 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/21 17:00,-1735 ,-2085 ,DS,DS,24.2 ,22.6 ,24.2 ,22.5 ,0.28 ,22.5 ,24.2 ,18.5 ,24.2 ,24.0 ,23.9 ,22.3 ,23.9 ,22.8 ,23.8 ,24.3 ,23.9 ,22.6 ,23.3 ,24.4 ,24.2 ,183.0 ,21.4 ,21.8 ,20.0 ,3.61 ,495 ,-,17.68 ,-,0.45 ,18.47 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/21 23:00,-1686 ,-2075 ,DS,DS,24.2 ,22.5 ,24.2 ,22.4 ,0.29 ,22.4 ,24.1 ,18.5 ,24.2 ,24.0 ,23.9 ,22.2 ,23.9 ,22.8 ,23.8 ,24.2 ,23.9 ,22.6 ,23.2 ,24.4 ,24.2 ,183.0 ,21.4 ,21.8 ,19.9 ,3.64 ,495 ,-,17.68 ,-,0.45 ,19.31 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/22 5:00,-1617 ,-2063 ,DS,DS,24.1 ,22.5 ,24.1 ,22.4 ,0.29 ,22.4 ,24.1 ,18.5 ,24.1 ,23.9 ,23.8 ,22.2 ,23.8 ,22.8 ,23.7 ,24.2 ,23.9 ,22.6 ,23.2 ,24.4 ,24.2 ,182.8 ,21.4 ,21.8 ,19.7 ,3.84 ,495 ,-,17.68 ,-,0.45 ,17.34 ,0.02 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.52 ,,""
2016/11/22 11:00,-1602 ,-2057 ,DS,DS,24.1 ,22.4 ,24.1 ,22.4 ,0.29 ,22.5 ,24.1 ,18.6 ,24.2 ,23.9 ,24.3 ,22.7 ,23.8 ,22.8 ,23.7 ,24.2 ,23.8 ,23.9 ,23.2 ,24.4 ,24.3 ,182.8 ,21.3 ,21.7 ,19.8 ,3.95 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/22 17:00,-1605 ,-2063 ,DS,DS,24.2 ,22.5 ,24.2 ,22.5 ,0.28 ,22.6 ,24.1 ,18.7 ,24.2 ,23.9 ,24.3 ,22.9 ,23.9 ,22.8 ,23.7 ,24.2 ,23.9 ,23.9 ,23.2 ,24.4 ,24.3 ,182.7 ,21.3 ,21.6 ,19.9 ,3.89 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.52 ,,""
2016/11/22 23:00,-1604 ,-2059 ,DS,DS,24.1 ,22.4 ,24.2 ,22.5 ,0.29 ,22.6 ,24.1 ,18.7 ,24.2 ,23.9 ,24.3 ,22.8 ,23.9 ,22.8 ,23.7 ,24.2 ,23.8 ,23.9 ,23.2 ,24.4 ,24.2 ,182.7 ,21.3 ,21.6 ,20.0 ,3.95 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/23 5:00,-1677 ,-2083 ,DS,DS,24.1 ,22.4 ,24.2 ,22.4 ,0.27 ,22.5 ,24.1 ,18.6 ,24.1 ,23.9 ,24.1 ,22.8 ,23.9 ,22.8 ,23.7 ,24.2 ,23.9 ,23.9 ,23.2 ,24.4 ,24.1 ,182.7 ,21.3 ,21.6 ,19.8 ,3.89 ,495 ,-,17.68 ,-,0.45 ,18.84 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/23 11:00,-1701 ,-2081 ,DS,DS,24.1 ,22.3 ,24.1 ,22.4 ,0.28 ,22.5 ,24.1 ,18.4 ,24.1 ,23.9 ,24.1 ,22.7 ,23.9 ,22.8 ,23.7 ,24.2 ,23.8 ,23.9 ,23.2 ,24.4 ,24.0 ,182.8 ,21.3 ,21.6 ,19.6 ,3.82 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/23 17:00,-1730 ,-2090 ,DS,DS,24.1 ,22.3 ,24.1 ,22.3 ,0.28 ,22.4 ,24.0 ,18.4 ,24.1 ,23.8 ,24.0 ,22.7 ,23.8 ,22.8 ,23.7 ,24.1 ,23.8 ,23.8 ,23.2 ,24.3 ,23.5 ,182.8 ,21.3 ,21.6 ,19.3 ,3.52 ,495 ,-,17.68 ,-,0.45 ,18.66 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.54 ,,""
2016/11/23 23:00,-1752 ,-2085 ,DS,DS,24.1 ,22.3 ,24.1 ,22.3 ,0.28 ,22.4 ,24.0 ,18.3 ,24.1 ,23.8 ,24.0 ,22.7 ,23.8 ,22.7 ,23.7 ,24.1 ,23.8 ,23.8 ,23.1 ,24.3 ,22.9 ,182.6 ,21.3 ,21.6 ,18.9 ,3.52 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/24 5:00,-1747 ,-2081 ,DS,DS,24.0 ,22.2 ,24.0 ,22.2 ,0.28 ,22.4 ,24.0 ,18.2 ,24.1 ,23.8 ,24.0 ,22.7 ,23.8 ,22.7 ,23.7 ,24.1 ,23.8 ,23.8 ,23.1 ,24.3 ,22.8 ,182.6 ,21.3 ,21.6 ,18.6 ,3.42 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/24 11:00,-1742 ,-2083 ,DS,DS,24.0 ,22.2 ,24.0 ,22.2 ,0.26 ,22.3 ,24.0 ,18.1 ,24.1 ,23.8 ,23.9 ,22.7 ,23.8 ,22.7 ,23.6 ,24.1 ,23.8 ,23.8 ,23.1 ,24.2 ,22.5 ,182.5 ,21.3 ,21.6 ,18.0 ,3.50 ,495 ,-,17.68 ,-,0.45 ,19.13 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/24 17:00,-1736 ,-2089 ,DS,DS,23.9 ,22.1 ,24.0 ,22.2 ,0.26 ,22.3 ,24.0 ,18.1 ,24.0 ,23.8 ,23.9 ,22.6 ,23.7 ,22.6 ,23.6 ,24.1 ,23.8 ,23.7 ,23.0 ,24.2 ,22.4 ,182.5 ,21.2 ,21.6 ,17.6 ,3.42 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.56 ,,""
2016/11/24 23:00,-1763 ,-2093 ,DS,DS,23.9 ,22.1 ,24.0 ,22.1 ,0.26 ,22.3 ,24.0 ,18.0 ,24.0 ,23.7 ,23.9 ,22.6 ,23.7 ,22.5 ,23.5 ,24.0 ,23.7 ,23.7 ,23.0 ,24.2 ,22.2 ,182.4 ,21.2 ,21.6 ,17.0 ,3.32 ,495 ,-,17.68 ,-,0.45 ,18.19 ,0.04 ,0.06 ,1.00 ,0.61 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/25 5:00,-1769 ,-2096 ,DS,DS,23.8 ,22.0 ,23.9 ,22.1 ,0.26 ,22.2 ,23.9 ,17.9 ,24.0 ,23.7 ,23.9 ,22.5 ,23.7 ,22.5 ,23.5 ,24.0 ,23.7 ,23.7 ,23.0 ,24.1 ,22.0 ,182.3 ,21.2 ,21.5 ,16.5 ,3.29 ,495 ,-,17.68 ,-,0.45 ,19.59 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.54 ,,""
2016/11/25 11:00,-1754 ,-2088 ,DS,DS,23.8 ,21.9 ,23.9 ,22.0 ,0.26 ,22.2 ,23.9 ,17.8 ,23.9 ,23.7 ,23.8 ,22.4 ,23.6 ,22.4 ,23.5 ,23.9 ,23.7 ,23.6 ,22.9 ,24.1 ,22.0 ,182.4 ,21.2 ,21.5 ,16.3 ,3.19 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/25 17:00,-1750 ,-2090 ,DS,DS,23.8 ,21.9 ,23.8 ,22.0 ,0.27 ,22.1 ,23.8 ,17.8 ,23.9 ,23.6 ,23.7 ,22.4 ,23.6 ,22.4 ,23.5 ,23.9 ,23.6 ,23.6 ,22.9 ,24.1 ,22.0 ,182.5 ,21.2 ,21.5 ,15.9 ,3.16 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.00 ,0.61 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/25 23:00,-1788 ,-2115 ,DS,DS,23.7 ,21.9 ,23.8 ,21.9 ,0.27 ,22.1 ,23.8 ,17.8 ,23.8 ,23.6 ,23.7 ,22.4 ,23.5 ,22.3 ,23.4 ,23.9 ,23.6 ,23.5 ,22.8 ,24.0 ,21.9 ,182.5 ,21.1 ,21.5 ,15.8 ,3.16 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/26 5:00,-1813 ,-2128 ,DS,DS,23.7 ,21.8 ,23.8 ,21.9 ,0.27 ,22.1 ,23.8 ,17.7 ,23.8 ,23.5 ,23.7 ,22.4 ,23.5 ,22.3 ,23.4 ,23.8 ,23.6 ,23.5 ,22.8 ,24.0 ,21.7 ,182.4 ,21.1 ,21.4 ,15.7 ,3.06 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.04 ,0.06 ,1.00 ,0.61 ,0.04 ,0.05 ,,,,,,-,66.55 ,,""
2016/11/26 11:00,-1820 ,-2126 ,DS,DS,23.7 ,21.8 ,23.7 ,21.9 ,0.28 ,22.0 ,23.8 ,17.7 ,23.8 ,23.5 ,23.7 ,22.3 ,23.5 ,22.2 ,23.3 ,23.8 ,23.5 ,23.4 ,22.8 ,24.0 ,21.6 ,182.6 ,21.1 ,21.4 ,15.6 ,3.03 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.54 ,,""
2016/11/26 17:00,-1796 ,-2119 ,DS,DS,23.7 ,21.7 ,23.7 ,21.9 ,0.28 ,22.0 ,23.7 ,17.6 ,23.7 ,23.5 ,23.6 ,22.3 ,23.4 ,22.2 ,23.3 ,23.8 ,23.5 ,23.4 ,22.7 ,24.0 ,21.6 ,182.7 ,21.1 ,21.4 ,15.7 ,3.06 ,495 ,-,17.68 ,-,0.45 ,19.50 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.51 ,,""
2016/11/26 23:00,-1761 ,-2103 ,DS,DS,23.6 ,21.7 ,23.7 ,21.8 ,0.28 ,22.0 ,23.7 ,17.6 ,23.7 ,23.5 ,23.6 ,22.3 ,23.4 ,22.2 ,23.3 ,23.7 ,23.4 ,23.4 ,22.7 ,23.9 ,21.5 ,182.6 ,21.1 ,21.4 ,15.7 ,3.03 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/27 5:00,-1710 ,-2077 ,DS,DS,23.6 ,21.7 ,23.6 ,21.8 ,0.28 ,21.9 ,23.7 ,17.6 ,23.7 ,23.4 ,23.5 ,22.2 ,23.4 ,22.1 ,23.3 ,23.7 ,23.4 ,23.4 ,22.7 ,23.9 ,21.6 ,182.5 ,21.1 ,21.4 ,15.8 ,3.03 ,495 ,-,17.68 ,-,0.45 ,20.25 ,0.03 ,0.05 ,6.52 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/27 11:00,-1671 ,-2075 ,DS,DS,23.5 ,21.7 ,23.6 ,21.7 ,0.28 ,21.9 ,23.6 ,17.7 ,23.7 ,23.4 ,23.5 ,22.2 ,23.3 ,22.1 ,23.2 ,23.7 ,23.4 ,23.3 ,22.6 ,23.9 ,21.6 ,182.4 ,21.0 ,21.4 ,16.0 ,3.06 ,495 ,-,17.68 ,-,0.45 ,18.47 ,0.03 ,0.05 ,4.94 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.53 ,,""
2016/11/27 17:00,-1643 ,-2068 ,DS,DS,23.5 ,21.7 ,23.5 ,21.7 ,0.28 ,21.9 ,23.6 ,17.7 ,23.6 ,23.3 ,23.5 ,22.2 ,23.3 ,22.1 ,23.1 ,23.6 ,23.3 ,23.3 ,22.6 ,23.9 ,21.6 ,182.2 ,21.0 ,21.4 ,16.2 ,3.00 ,495 ,-,17.68 ,-,0.45 ,18.56 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/27 23:00,-1610 ,-2069 ,DS,DS,23.5 ,21.7 ,23.5 ,21.7 ,0.28 ,21.9 ,23.6 ,17.7 ,23.6 ,23.3 ,23.5 ,22.1 ,23.3 ,22.1 ,23.1 ,23.6 ,23.3 ,23.3 ,22.6 ,23.8 ,21.6 ,182.0 ,21.0 ,21.3 ,16.4 ,3.03 ,495 ,-,17.68 ,-,0.45 ,19.13 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.50 ,,""
2016/11/28 5:00,-1595 ,-2065 ,DS,DS,23.5 ,21.6 ,23.5 ,21.7 ,0.28 ,21.9 ,23.5 ,17.7 ,23.6 ,23.3 ,23.5 ,22.1 ,23.3 ,22.1 ,23.1 ,23.6 ,23.3 ,23.3 ,22.6 ,23.8 ,21.5 ,181.7 ,21.0 ,21.3 ,16.4 ,3.16 ,495 ,-,17.68 ,-,0.45 ,19.03 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/28 11:00,-1650 ,-2078 ,DS,DS,23.5 ,21.6 ,23.5 ,21.7 ,0.28 ,21.9 ,23.5 ,17.6 ,23.5 ,23.3 ,23.4 ,22.1 ,23.2 ,22.1 ,23.1 ,23.6 ,23.3 ,23.3 ,22.6 ,23.8 ,21.5 ,182.0 ,20.9 ,21.3 ,16.5 ,3.13 ,495 ,-,17.68 ,-,0.45 ,18.75 ,0.03 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.50 ,,""
2016/11/28 17:00,-1678 ,-2086 ,DS,DS,23.4 ,21.6 ,23.4 ,21.7 ,0.28 ,21.9 ,23.5 ,17.5 ,23.5 ,23.3 ,23.4 ,22.2 ,23.3 ,22.1 ,23.1 ,23.6 ,23.2 ,23.3 ,22.6 ,23.7 ,21.4 ,182.1 ,20.9 ,21.3 ,16.6 ,3.08 ,495 ,-,17.68 ,-,0.45 ,18.56 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.51 ,,""
2016/11/28 23:00,-1713 ,-2084 ,DS,DS,23.4 ,21.5 ,23.4 ,21.7 ,0.27 ,21.9 ,23.5 ,17.5 ,23.5 ,23.3 ,23.4 ,22.1 ,23.2 ,22.0 ,23.1 ,23.5 ,23.2 ,23.3 ,22.6 ,23.7 ,21.3 ,182.1 ,20.9 ,21.3 ,16.7 ,3.06 ,495 ,-,17.68 ,-,0.45 ,18.56 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.51 ,,""
2016/11/29 5:00,-1727 ,-2092 ,DS,DS,23.4 ,21.5 ,23.4 ,21.7 ,0.27 ,21.9 ,23.5 ,17.4 ,23.5 ,23.2 ,23.3 ,22.1 ,23.2 ,22.0 ,23.1 ,23.5 ,23.2 ,23.2 ,22.6 ,23.7 ,21.3 ,182.2 ,20.9 ,21.3 ,16.6 ,3.03 ,495 ,-,17.68 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,66.52 ,,""
2016/11/29 11:00,-1756 ,-2103 ,DS,DS,23.3 ,21.5 ,23.4 ,21.6 ,0.28 ,21.9 ,23.4 ,17.3 ,23.5 ,23.2 ,23.3 ,22.0 ,23.1 ,22.0 ,23.0 ,23.5 ,23.2 ,23.2 ,22.5 ,23.7 ,21.3 ,182.3 ,20.9 ,21.2 ,16.6 ,3.00 ,495 ,-,17.68 ,-,0.45 ,19.69 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.52 ,,""
2016/11/29 17:00,-1769 ,-2114 ,DS,DS,23.3 ,21.5 ,23.3 ,21.6 ,0.28 ,21.9 ,23.4 ,17.3 ,23.5 ,23.2 ,23.3 ,22.0 ,23.1 ,22.0 ,23.0 ,23.5 ,23.2 ,23.2 ,22.5 ,23.7 ,21.3 ,182.3 ,20.9 ,21.2 ,16.6 ,2.90 ,495 ,-,17.68 ,-,0.45 ,18.66 ,0.05 ,0.06 ,1.00 ,0.61 ,0.04 ,0.04 ,,,,,,-,66.49 ,,""
2016/11/29 23:00,-1822 ,-2137 ,DS,DS,23.3 ,21.5 ,23.3 ,21.6 ,0.28 ,21.9 ,23.4 ,17.2 ,23.5 ,23.1 ,23.3 ,22.0 ,23.1 ,22.0 ,23.0 ,23.5 ,23.2 ,23.2 ,22.5 ,23.7 ,21.2 ,182.3 ,20.9 ,21.2 ,16.7 ,2.85 ,495 ,-,17.68 ,-,0.45 ,19.31 ,0.05 ,0.06 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.51 ,,""
2016/11/30 5:00,-1850 ,-2155 ,DS,DS,23.3 ,21.4 ,23.3 ,21.5 ,0.26 ,21.8 ,23.4 ,17.2 ,23.4 ,23.1 ,23.3 ,22.0 ,23.1 ,22.0 ,23.0 ,23.5 ,23.1 ,23.1 ,22.5 ,23.6 ,21.1 ,182.3 ,20.9 ,21.2 ,16.5 ,2.82 ,495 ,-,17.68 ,-,0.45 ,18.19 ,0.05 ,0.06 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,-,66.51 ,,""
2016/11/30 11:00,-1861 ,-2154 ,DS,DS,23.3 ,21.5 ,23.3 ,21.5 ,0.27 ,21.7 ,23.3 ,17.1 ,23.4 ,23.1 ,23.3 ,21.9 ,23.1 ,21.9 ,22.9 ,23.4 ,23.1 ,23.1 ,22.4 ,23.6 ,21.1 ,182.4 ,20.8 ,21.2 ,16.5 ,2.87 ,495 ,-,17.68 ,-,0.45 ,19.22 ,0.05 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,,,,,,-,65.49 ,,""
2016/11/30 17:00,-1838 ,-2143 ,DS,DS,23.3 ,21.4 ,23.3 ,21.5 ,0.28 ,21.7 ,23.3 ,17.0 ,23.4 ,23.1 ,23.2 ,21.9 ,23.1 ,21.9 ,22.9 ,23.4 ,23.1 ,23.1 ,22.4 ,23.5 ,21.1 ,182.4 ,20.8 ,21.1 ,16.6 ,2.76 ,495 ,-,17.68 ,-,0.45 ,19.50 ,0.05 ,0.06 ,1.00 ,0.61 ,0.04 ,0.04 ,,,,,,16.6 ,45.44 ,,""
2016/11/30 23:00,-1805 ,-2129 ,DS,DS,23.3 ,21.4 ,23.2 ,21.5 ,0.28 ,21.7 ,23.3 ,17.0 ,23.3 ,23.1 ,23.2 ,21.9 ,23.1 ,21.9 ,22.9 ,23.4 ,23.1 ,23.1 ,22.4 ,23.5 ,21.1 ,182.4 ,20.8 ,21.1 ,16.6 ,2.76 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.05 ,0.06 ,1.00 ,0.62 ,0.04 ,0.04 ,,,,,,16.6 ,45.04 ,,""
2016/12/1 5:00,-1742 ,-2097 ,DS,DS,23.3 ,21.4 ,23.2 ,21.4 ,0.28 ,21.7 ,23.3 ,17.0 ,23.3 ,23.1 ,23.1 ,21.8 ,23.0 ,21.9 ,22.9 ,23.3 ,23.1 ,23.1 ,22.4 ,23.5 ,21.1 ,182.3 ,20.8 ,21.1 ,16.7 ,2.76 ,495 ,-,17.98 ,-,0.45 ,18.56 ,0.04 ,0.05 ,1.00 ,0.61 ,0.04 ,0.04 ,0.0103 ,1.63E-05,5.0E+01,1.50E-02,,16.6 ,44.78 ,ND," Following data were added: airborne radioactive concentrations (dust and long half-life noble gas) and surface radiation of filter units at the nitrogen gas injection system to Unit 3 PCV, No. 31 area monitor of the Units 3-4 central control room, and dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover."
2016/12/1 11:00,-1688 ,-2079 ,DS,DS,23.2 ,21.3 ,23.2 ,21.4 ,0.28 ,21.6 ,23.3 ,17.1 ,23.2 ,23.0 ,23.1 ,21.7 ,22.9 ,21.8 ,22.8 ,23.3 ,23.0 ,23.0 ,22.3 ,23.6 ,21.1 ,182.2 ,20.8 ,21.1 ,16.8 ,3.00 ,495 ,-,17.98 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0108 ,1.63E-05,5.0E+01,1.50E-02,,16.7 ,44.54 ,ND,""
2016/12/1 17:00,-1614 ,-2067 ,DS,DS,23.1 ,21.3 ,23.1 ,21.4 ,0.28 ,21.6 ,23.2 ,17.2 ,23.3 ,23.0 ,23.1 ,21.7 ,22.9 ,21.8 ,22.8 ,23.3 ,22.9 ,23.0 ,22.3 ,23.5 ,21.1 ,181.5 ,20.8 ,21.1 ,17.0 ,3.13 ,495 ,-,17.98 ,-,0.45 ,18.19 ,0.03 ,0.04 ,1.00 ,0.61 ,0.04 ,0.04 ,0.0101 ,1.64E-05,5.0E+01,2.26E-02,,16.8 ,44.39 ,ND,""
2016/12/1 23:00,-1595 ,-2063 ,DS,DS,23.2 ,21.3 ,23.1 ,21.3 ,0.26 ,21.5 ,23.2 ,17.1 ,23.2 ,23.0 ,23.1 ,21.7 ,22.9 ,21.7 ,22.8 ,23.2 ,22.9 ,22.9 ,22.3 ,23.5 ,21.1 ,181.4 ,20.7 ,21.0 ,17.1 ,3.23 ,495 ,-,17.98 ,-,0.45 ,18.66 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0102 ,1.43E-05,5.0E+01,1.50E-02,,16.7 ,44.26 ,ND,""
2016/12/2 5:00,-1676 ,-2077 ,DS,DS,23.1 ,21.3 ,23.1 ,21.3 ,0.27 ,21.5 ,23.2 ,17.1 ,23.2 ,22.9 ,23.1 ,21.7 ,22.9 ,21.7 ,22.8 ,23.3 ,22.9 ,22.9 ,22.3 ,23.4 ,21.0 ,181.7 ,20.7 ,21.0 ,17.2 ,3.03 ,495 ,-,17.98 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.00 ,0.61 ,0.04 ,0.04 ,0.0105 ,1.61E-05,5.0E+01,2.01E-02,,16.8 ,43.89 ,ND,""
2016/12/2 11:00,-1693 ,-2081 ,DS,DS,23.1 ,21.3 ,23.1 ,21.3 ,0.28 ,21.5 ,23.1 ,17.0 ,23.1 ,22.9 ,23.0 ,21.6 ,22.8 ,21.6 ,22.7 ,23.2 ,22.9 ,22.9 ,22.2 ,23.4 ,21.0 ,182.0 ,20.7 ,21.0 ,17.3 ,3.03 ,495 ,-,17.98 ,-,0.45 ,18.38 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0112 ,1.61E-05,5.0E+01,1.75E-02,,16.9 ,43.51 ,ND,""
2016/12/2 17:00,-1720 ,-2090 ,DS,DS,23.1 ,21.2 ,23.1 ,21.2 ,0.28 ,21.4 ,23.1 ,17.0 ,23.1 ,22.9 ,23.0 ,21.6 ,22.8 ,21.6 ,22.7 ,23.1 ,22.8 ,22.9 ,22.2 ,23.4 ,20.9 ,182.0 ,20.7 ,21.0 ,17.4 ,3.00 ,495 ,-,17.98 ,-,0.45 ,20.16 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0084 ,1.61E-05,5.0E+01,2.01E-02,,17.0 ,43.16 ,ND,""
2016/12/2 23:00,-1736 ,-2098 ,DS,DS,23.1 ,21.2 ,23.0 ,21.2 ,0.29 ,21.4 ,23.1 ,17.0 ,23.1 ,22.9 ,23.0 ,21.5 ,22.7 ,21.5 ,22.7 ,23.1 ,22.7 ,22.8 ,22.2 ,23.3 ,20.9 ,182.0 ,20.6 ,21.0 ,17.5 ,2.90 ,495 ,-,17.98 ,-,0.45 ,19.59 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0096 ,1.61E-05,5.0E+01,1.50E-02,,17.0 ,42.79 ,ND,""
2016/12/3 5:00,-1745 ,-2103 ,DS,DS,23.0 ,21.2 ,22.9 ,21.2 ,0.29 ,21.4 ,23.1 ,17.0 ,23.1 ,22.8 ,22.9 ,21.5 ,22.8 ,21.6 ,22.6 ,23.1 ,22.8 ,22.8 ,22.2 ,23.3 ,20.9 ,182.1 ,20.6 ,20.9 ,17.5 ,2.90 ,495 ,-,17.98 ,-,0.45 ,19.13 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0090 ,1.63E-05,4.9E+01,1.50E-02,,17.0 ,42.46 ,ND,""
2016/12/3 11:00,-1759 ,-2113 ,DS,DS,23.0 ,21.1 ,22.9 ,21.1 ,0.29 ,21.4 ,23.0 ,16.9 ,23.0 ,22.8 ,22.9 ,21.5 ,22.7 ,21.5 ,22.6 ,23.1 ,22.7 ,22.8 ,22.2 ,23.3 ,20.8 ,182.3 ,20.6 ,20.9 ,17.7 ,2.87 ,495 ,-,17.98 ,-,0.45 ,18.94 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.04 ,0.0109 ,1.63E-05,5.0E+01,1.75E-02,,17.1 ,42.17 ,ND,""
2016/12/3 17:00,-1756 ,-2113 ,DS,DS,22.9 ,21.1 ,22.9 ,21.1 ,0.28 ,21.4 ,23.0 ,17.0 ,23.0 ,22.8 ,22.9 ,21.5 ,22.7 ,21.5 ,22.6 ,23.1 ,22.7 ,22.8 ,22.1 ,23.2 ,20.8 ,182.3 ,20.6 ,20.9 ,18.0 ,2.87 ,495 ,-,17.98 ,-,0.45 ,18.28 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0093 ,1.62E-05,5.0E+01,2.76E-02,,17.2 ,41.97 ,ND,""
2016/12/3 23:00,-1746 ,-2108 ,DS,DS,23.0 ,21.1 ,22.9 ,21.1 ,0.29 ,21.4 ,23.0 ,16.9 ,23.0 ,22.8 ,22.9 ,21.5 ,22.7 ,21.5 ,22.6 ,23.1 ,22.7 ,22.8 ,22.1 ,23.2 ,20.8 ,182.2 ,20.6 ,20.9 ,18.0 ,2.90 ,495 ,-,17.98 ,-,0.45 ,20.06 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0088 ,1.62E-05,4.9E+01,2.51E-02,,17.3 ,41.74 ,ND,""
2016/12/4 5:00,-1718 ,-2095 ,DS,DS,22.9 ,21.1 ,22.9 ,21.1 ,0.30 ,21.3 ,22.9 ,16.9 ,22.9 ,22.7 ,22.9 ,21.5 ,22.7 ,21.5 ,22.6 ,23.0 ,22.7 ,22.7 ,22.1 ,23.2 ,20.8 ,182.1 ,20.6 ,20.9 ,18.0 ,2.76 ,495 ,-,17.98 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0100 ,1.62E-05,4.9E+01,2.01E-02,,17.2 ,41.50 ,ND,""
2016/12/4 11:00,-1691 ,-2084 ,DS,DS,22.9 ,21.1 ,22.9 ,21.0 ,0.29 ,21.4 ,22.9 ,16.9 ,22.9 ,22.7 ,22.9 ,21.5 ,22.6 ,21.5 ,22.5 ,23.0 ,22.7 ,22.7 ,22.1 ,23.2 ,20.8 ,182.1 ,20.6 ,20.9 ,18.1 ,2.79 ,495 ,-,17.98 ,-,0.45 ,18.38 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0107 ,1.62E-05,5.0E+01,1.00E-02,,17.4 ,41.27 ,ND,""
2016/12/4 17:00,-1649 ,-2077 ,DS,DS,22.9 ,21.1 ,22.9 ,21.0 ,0.28 ,21.3 ,22.9 ,17.0 ,22.9 ,22.7 ,22.8 ,21.5 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.7 ,22.1 ,23.2 ,20.8 ,181.7 ,20.5 ,20.9 ,18.4 ,2.79 ,495 ,-,17.98 ,-,0.45 ,18.84 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0101 ,1.62E-05,5.0E+01,1.75E-02,,17.4 ,41.09 ,ND,""
2016/12/4 23:00,-1617 ,-2071 ,DS,DS,22.9 ,21.1 ,22.9 ,21.1 ,0.28 ,21.3 ,22.9 ,17.0 ,22.9 ,22.7 ,22.8 ,21.5 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.7 ,22.0 ,23.1 ,20.8 ,181.5 ,20.5 ,20.9 ,18.5 ,2.76 ,495 ,-,17.98 ,-,0.45 ,18.66 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0090 ,1.62E-05,5.0E+01,1.25E-02,,17.5 ,40.94 ,ND,""
2016/12/5 5:00,-1574 ,-2061 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.29 ,21.4 ,22.9 ,17.0 ,22.9 ,22.7 ,22.8 ,21.5 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.7 ,22.0 ,23.1 ,20.8 ,181.2 ,20.5 ,20.8 ,18.7 ,2.79 ,495 ,-,17.98 ,-,0.45 ,18.47 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0110 ,1.62E-05,5.0E+01,2.51E-02,,17.5 ,40.75 ,ND,""
2016/12/5 11:00,-1585 ,-2064 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.29 ,21.4 ,22.9 ,17.0 ,22.9 ,22.7 ,22.8 ,21.5 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.7 ,22.0 ,23.1 ,20.8 ,181.2 ,20.5 ,20.8 ,19.0 ,2.76 ,495 ,-,17.98 ,-,0.45 ,19.59 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0115 ,1.62E-05,5.0E+01,2.76E-02,,17.7 ,40.50 ,ND,""
2016/12/5 17:00,-1593 ,-2067 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.29 ,21.4 ,22.9 ,17.0 ,22.9 ,22.7 ,22.8 ,21.6 ,22.7 ,21.6 ,22.5 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.8 ,181.2 ,20.5 ,20.8 ,19.3 ,2.74 ,495 ,-,17.98 ,-,0.45 ,19.31 ,0.03 ,0.04 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,1.75E-02,,17.7 ,40.31 ,ND,""
2016/12/5 23:00,-1579 ,-2064 ,DS,DS,22.9 ,21.1 ,22.8 ,21.2 ,0.29 ,21.4 ,22.8 ,17.0 ,22.9 ,22.6 ,22.8 ,21.6 ,22.7 ,21.6 ,22.5 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.8 ,181.2 ,20.4 ,20.8 ,19.4 ,2.63 ,495 ,-,17.98 ,-,0.45 ,18.00 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0096 ,1.62E-05,5.0E+01,1.75E-02,,17.8 ,40.09 ,ND,""
2016/12/6 5:00,-1519 ,-2043 ,DS,DS,22.9 ,21.1 ,22.8 ,21.2 ,0.29 ,21.4 ,22.8 ,17.0 ,22.9 ,22.6 ,22.8 ,21.6 ,22.6 ,21.6 ,22.5 ,22.9 ,22.5 ,22.6 ,22.0 ,23.1 ,20.8 ,180.9 ,20.4 ,20.8 ,19.4 ,2.63 ,495 ,-,17.98 ,-,0.45 ,19.78 ,0.03 ,0.03 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0088 ,1.64E-05,5.0E+01,2.26E-02,,17.8 ,39.78 ,ND,""
2016/12/6 11:00,-1551 ,-2053 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.28 ,21.4 ,22.9 ,17.0 ,22.9 ,22.6 ,22.8 ,21.5 ,22.6 ,21.6 ,22.5 ,22.9 ,22.5 ,22.6 ,22.0 ,23.1 ,20.8 ,180.8 ,20.4 ,20.8 ,19.4 ,2.63 ,495 ,-,17.98 ,-,0.45 ,18.47 ,0.03 ,0.04 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0102 ,1.64E-05,5.0E+01,2.01E-02,,17.8 ,39.57 ,ND,""
2016/12/6 17:00,-1613 ,-2070 ,DS,DS,22.9 ,21.1 ,22.9 ,21.2 ,0.28 ,21.4 ,22.8 ,16.8 ,22.9 ,22.6 ,22.8 ,21.6 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.7 ,181.0 ,20.4 ,20.8 ,19.3 ,2.53 ,495 ,-,17.98 ,-,0.45 ,19.03 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0107 ,1.63E-05,5.0E+01,2.51E-03,,17.9 ,39.16 ,ND,""
2016/12/6 23:00,-1667 ,-2077 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.28 ,21.3 ,22.8 ,16.7 ,22.9 ,22.6 ,22.8 ,21.6 ,22.6 ,21.6 ,22.5 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.7 ,181.4 ,20.4 ,20.8 ,19.1 ,2.43 ,495 ,-,17.98 ,-,0.45 ,19.03 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0105 ,1.63E-05,5.0E+01,1.50E-02,,17.8 ,38.54 ,ND,""
2016/12/7 5:00,-1689 ,-2082 ,DS,DS,22.9 ,21.1 ,22.8 ,21.1 ,0.27 ,21.3 ,22.8 ,16.6 ,22.9 ,22.6 ,22.7 ,21.5 ,22.6 ,21.5 ,22.4 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.6 ,181.4 ,20.4 ,20.7 ,18.8 ,2.40 ,495 ,-,17.98 ,-,0.45 ,19.22 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0111 ,1.65E-05,5.0E+01,1.50E-02,,17.6 ,37.96 ,ND,""
2016/12/7 11:00,-1692 ,-2083 ,DS,DS,22.9 ,21.0 ,22.8 ,21.0 ,0.28 ,21.3 ,22.8 ,16.5 ,22.9 ,22.6 ,22.7 ,21.5 ,22.6 ,21.5 ,22.5 ,22.9 ,22.6 ,22.6 ,22.0 ,23.0 ,20.7 ,181.6 ,20.4 ,20.7 ,18.5 ,2.30 ,495 ,-,17.98 ,-,0.45 ,19.13 ,0.04 ,0.06 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0101 ,1.65E-05,5.0E+01,1.25E-02,,17.5 ,39.17 ,ND,""
2016/12/7 17:00,-1671 ,-2079 ,DS,DS,22.9 ,21.0 ,22.8 ,21.0 ,0.28 ,21.3 ,22.8 ,16.5 ,22.9 ,22.6 ,22.7 ,21.5 ,22.6 ,21.5 ,22.4 ,22.9 ,22.6 ,22.6 ,22.0 ,23.1 ,20.7 ,181.5 ,20.4 ,20.7 ,18.2 ,2.37 ,495 ,-,17.98 ,-,0.45 ,19.03 ,0.04 ,0.06 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0094 ,1.63E-05,5.0E+01,5.02E-03,,17.6 ,39.11 ,ND,""
2016/12/7 23:00,-1644 ,-2075 ,DS,DS,22.8 ,21.0 ,22.8 ,21.0 ,0.27 ,21.3 ,22.8 ,16.5 ,22.8 ,22.6 ,22.7 ,21.5 ,22.6 ,21.5 ,22.4 ,22.9 ,22.6 ,22.5 ,21.9 ,23.1 ,20.6 ,181.4 ,20.4 ,20.7 ,18.0 ,2.27 ,495 ,-,17.98 ,-,0.45 ,18.19 ,0.04 ,0.05 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0099 ,1.63E-05,5.0E+01,1.00E-02,,17.5 ,38.65 ,ND,""
2016/12/8 5:00,-1626 ,-2073 ,DS,DS,22.8 ,21.0 ,22.8 ,21.0 ,0.27 ,21.2 ,22.7 ,16.5 ,22.8 ,22.6 ,22.7 ,21.5 ,22.5 ,21.5 ,22.4 ,22.8 ,22.6 ,22.6 ,21.9 ,23.1 ,20.6 ,181.2 ,20.3 ,20.7 ,17.8 ,2.19 ,495 ,-,17.98 ,-,0.45 ,19.69 ,0.04 ,0.05 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,2.51E-03,,17.4 ,38.16 ,ND,""
2016/12/8 11:00,-1676 ,-2077 ,DS,DS,22.8 ,21.0 ,22.7 ,20.9 ,0.27 ,21.2 ,22.7 ,16.5 ,22.8 ,22.6 ,22.7 ,21.5 ,22.5 ,21.5 ,22.4 ,22.8 ,22.6 ,22.5 ,21.9 ,23.0 ,20.6 ,181.5 ,20.3 ,20.6 ,17.6 ,2.14 ,495 ,-,17.98 ,-,0.45 ,19.41 ,0.04 ,0.05 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0099 ,1.62E-05,5.0E+01,5.02E-03,,17.4 ,37.72 ,ND,""
2016/12/8 17:00,-1694 ,-2089 ,DS,DS,22.8 ,20.9 ,22.7 ,20.9 ,0.27 ,21.2 ,22.7 ,16.5 ,22.8 ,22.5 ,22.7 ,21.4 ,22.5 ,21.5 ,22.4 ,22.8 ,22.5 ,22.5 ,21.9 ,23.0 ,20.6 ,181.5 ,20.3 ,20.6 ,17.6 ,2.14 ,495 ,-,17.98 ,-,0.45 ,20.06 ,0.06 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0088 ,1.63E-05,5.0E+01,1.25E-02,,17.3 ,37.24 ,ND,""
2016/12/8 23:00,-1697 ,-2084 ,DS,DS,22.8 ,20.9 ,22.7 ,20.9 ,0.27 ,21.2 ,22.7 ,16.4 ,22.8 ,22.5 ,22.6 ,21.3 ,22.5 ,21.4 ,22.4 ,22.8 ,22.5 ,22.5 ,21.9 ,23.0 ,20.6 ,181.5 ,20.3 ,20.6 ,17.4 ,2.03 ,495 ,-,17.98 ,-,0.45 ,19.69 ,0.06 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0099 ,1.63E-05,5.0E+01,1.50E-02,,17.4 ,36.73 ,ND,""
2016/12/9 5:00,-1638 ,-2069 ,DS,DS,22.8 ,20.9 ,22.7 ,20.9 ,0.27 ,21.1 ,22.7 ,16.4 ,22.8 ,22.5 ,22.6 ,21.3 ,22.5 ,21.4 ,22.3 ,22.8 ,22.5 ,22.5 ,21.8 ,23.0 ,20.5 ,181.4 ,20.3 ,20.6 ,17.2 ,2.06 ,495 ,-,17.98 ,-,0.45 ,20.53 ,0.06 ,0.07 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0096 ,1.63E-05,5.1E+01,7.53E-03,,17.3 ,36.25 ,ND,""
2016/12/9 11:00,-1581 ,-2059 ,DS,DS,22.7 ,20.9 ,22.7 ,20.9 ,0.27 ,21.1 ,22.7 ,16.4 ,22.8 ,22.5 ,22.6 ,21.3 ,22.4 ,21.4 ,22.3 ,22.7 ,22.5 ,22.5 ,21.8 ,23.0 ,20.5 ,181.1 ,20.3 ,20.6 ,17.2 ,2.03 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.06 ,0.07 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0109 ,1.63E-05,5.0E+01,1.75E-02,,17.3 ,35.92 ,ND,""
2016/12/9 17:00,-1551 ,-2054 ,DS,DS,22.7 ,20.8 ,22.7 ,20.9 ,0.27 ,21.1 ,22.6 ,16.4 ,22.8 ,22.5 ,22.6 ,21.3 ,22.4 ,21.4 ,22.3 ,22.7 ,22.4 ,22.4 ,21.8 ,22.9 ,20.5 ,180.8 ,20.2 ,20.5 ,17.3 ,2.03 ,495 ,-,17.98 ,-,0.45 ,20.16 ,0.06 ,0.07 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0104 ,1.63E-05,5.0E+01,1.75E-02,,17.3 ,35.61 ,ND,""
2016/12/9 23:00,-1579 ,-2067 ,DS,DS,22.7 ,20.8 ,22.6 ,20.8 ,0.26 ,21.1 ,22.6 ,16.4 ,22.7 ,22.4 ,22.6 ,21.3 ,22.4 ,21.4 ,22.3 ,22.7 ,22.3 ,22.4 ,21.8 ,22.9 ,20.5 ,180.9 ,20.2 ,20.5 ,17.4 ,2.01 ,495 ,-,17.98 ,-,0.45 ,20.44 ,0.06 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0091 ,1.63E-05,5.0E+01,7.53E-03,,17.4 ,35.28 ,ND,""
