,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2016/12/10 5:00,-1609 ,-2073 ,DS,DS,22.7 ,20.9 ,22.6 ,20.9 ,0.27 ,21.1 ,22.6 ,16.4 ,22.8 ,22.5 ,22.6 ,21.3 ,22.4 ,21.4 ,22.3 ,22.7 ,22.4 ,22.4 ,21.8 ,22.9 ,20.5 ,181.0 ,20.2 ,20.5 ,17.5 ,1.90 ,495 ,-,17.98 ,-,0.45 ,20.72 ,0.06 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.64E-05,5.0E+01,1.00E-02,,17.3 ,34.86 ,ND,""
2016/12/10 11:00,-1642 ,-2076 ,DS,DS,22.7 ,20.8 ,22.6 ,20.8 ,0.27 ,21.1 ,22.6 ,16.4 ,22.7 ,22.4 ,22.6 ,21.3 ,22.4 ,21.3 ,22.3 ,22.7 ,22.4 ,22.4 ,21.7 ,22.9 ,20.5 ,181.2 ,20.1 ,20.5 ,17.6 ,1.90 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.06 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.64E-05,5.0E+01,2.76E-02,,17.3 ,34.43 ,ND,""
2016/12/10 17:00,-1672 ,-2083 ,DS,DS,22.7 ,20.8 ,22.6 ,20.8 ,0.28 ,21.1 ,22.6 ,16.3 ,22.7 ,22.4 ,22.6 ,21.3 ,22.4 ,21.3 ,22.2 ,22.7 ,22.4 ,22.4 ,21.7 ,22.9 ,20.4 ,181.3 ,20.1 ,20.5 ,17.6 ,4.43 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.06 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0112 ,1.64E-05,5.0E+01,1.50E-02,,17.3 ,33.91 ,ND,""
2016/12/10 23:00,-1691 ,-2083 ,DS,DS,22.7 ,20.8 ,22.6 ,20.8 ,0.27 ,21.0 ,22.6 ,16.2 ,22.7 ,22.4 ,22.5 ,21.2 ,22.4 ,21.3 ,22.2 ,22.7 ,22.4 ,22.3 ,21.7 ,22.9 ,20.4 ,181.3 ,20.1 ,20.4 ,17.5 ,4.33 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.06 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0092 ,1.64E-05,5.0E+01,2.01E-02,,17.1 ,33.35 ,ND,""
2016/12/11 5:00,-1696 ,-2088 ,DS,DS,22.7 ,20.8 ,22.6 ,20.7 ,0.26 ,21.0 ,22.6 ,16.1 ,22.7 ,22.4 ,22.5 ,21.2 ,22.3 ,21.3 ,22.2 ,22.6 ,22.3 ,22.3 ,21.7 ,22.9 ,20.4 ,181.3 ,20.1 ,20.4 ,17.3 ,4.33 ,495 ,-,17.98 ,-,0.45 ,21.00 ,0.07 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0114 ,1.65E-05,5.0E+01,5.02E-03,,17.1 ,32.81 ,ND,""
2016/12/11 11:00,-1708 ,-2081 ,DS,DS,22.7 ,20.8 ,22.6 ,20.7 ,0.27 ,21.0 ,22.6 ,16.1 ,22.6 ,22.3 ,22.5 ,21.1 ,22.3 ,21.2 ,22.2 ,22.6 ,22.4 ,22.3 ,21.7 ,22.9 ,20.4 ,181.4 ,20.1 ,20.4 ,17.2 ,4.23 ,495 ,-,17.98 ,-,0.45 ,20.06 ,0.06 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.65E-05,5.0E+01,1.25E-02,,17.0 ,32.24 ,ND,""
2016/12/11 17:00,-1722 ,-2096 ,DS,DS,22.6 ,20.7 ,22.5 ,20.6 ,0.27 ,20.9 ,22.5 ,16.0 ,22.6 ,22.3 ,22.5 ,21.1 ,22.3 ,21.2 ,22.2 ,22.6 ,22.3 ,22.3 ,21.6 ,22.8 ,20.3 ,181.4 ,20.1 ,20.4 ,17.1 ,4.17 ,495 ,-,17.98 ,-,0.45 ,21.00 ,0.07 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0096 ,1.62E-05,5.0E+01,1.75E-02,,16.9 ,31.73 ,ND,""
2016/12/11 23:00,-1729 ,-2096 ,DS,DS,22.6 ,20.7 ,22.5 ,20.6 ,0.26 ,20.9 ,22.5 ,15.9 ,22.6 ,22.3 ,22.4 ,21.1 ,22.3 ,21.2 ,22.2 ,22.6 ,22.3 ,22.3 ,21.6 ,22.8 ,20.3 ,181.3 ,20.0 ,20.4 ,17.0 ,4.20 ,495 ,-,17.98 ,-,0.45 ,19.97 ,0.07 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0087 ,1.62E-05,5.1E+01,2.26E-02,,16.8 ,31.16 ,ND,""
2016/12/12 5:00,-1760 ,-2116 ,DS,DS,22.6 ,20.7 ,22.5 ,20.6 ,0.26 ,20.9 ,22.5 ,15.9 ,22.6 ,22.3 ,22.5 ,21.1 ,22.3 ,21.2 ,22.1 ,22.6 ,22.2 ,22.2 ,21.6 ,22.8 ,20.2 ,181.4 ,20.0 ,20.4 ,16.9 ,4.07 ,495 ,-,17.98 ,-,0.45 ,20.06 ,0.07 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0104 ,1.64E-05,5.0E+01,5.02E-03,,16.7 ,30.52 ,ND,""
2016/12/12 11:00,-1786 ,-2130 ,DS,DS,22.5 ,20.6 ,22.4 ,20.6 ,0.27 ,20.8 ,22.5 ,15.8 ,22.5 ,22.3 ,22.4 ,21.0 ,22.2 ,21.1 ,22.1 ,22.6 ,22.3 ,22.2 ,21.6 ,22.8 ,20.2 ,181.5 ,20.0 ,20.3 ,16.8 ,3.96 ,495 ,-,17.98 ,-,0.45 ,20.25 ,0.07 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0104 ,1.64E-05,5.0E+01,7.53E-03,,16.7 ,29.96 ,ND,""
2016/12/12 17:00,-1782 ,-2133 ,DS,DS,22.5 ,20.6 ,22.4 ,20.5 ,0.27 ,20.8 ,22.4 ,15.8 ,22.5 ,22.2 ,22.4 ,21.0 ,22.2 ,21.1 ,22.1 ,22.5 ,22.2 ,22.2 ,21.5 ,22.7 ,20.2 ,181.6 ,20.0 ,20.3 ,16.9 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.63 ,0.06 ,0.08 ,1.00 ,0.62 ,0.04 ,0.05 ,0.0098 ,1.63E-05,5.0E+01,1.00E-02,,16.7 ,29.46 ,ND,""
2016/12/12 23:00,-1769 ,-2124 ,DS,DS,22.5 ,20.6 ,22.4 ,20.5 ,0.25 ,20.8 ,22.4 ,15.8 ,22.5 ,22.2 ,22.4 ,21.0 ,22.2 ,21.1 ,22.1 ,22.5 ,22.2 ,22.2 ,21.5 ,22.7 ,20.2 ,181.5 ,20.0 ,20.3 ,16.8 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.63 ,0.06 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.63E-05,5.0E+01,1.75E-02,,16.7 ,28.96 ,ND,""
2016/12/13 5:00,-1713 ,-2093 ,DS,DS,22.4 ,20.5 ,22.4 ,20.5 ,0.26 ,20.7 ,22.4 ,15.7 ,22.4 ,22.2 ,22.3 ,20.9 ,22.1 ,21.0 ,22.1 ,22.5 ,22.2 ,22.1 ,21.5 ,22.7 ,20.1 ,181.5 ,19.9 ,20.3 ,16.8 ,3.94 ,495 ,-,17.98 ,-,0.45 ,19.88 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.63E-05,5.0E+01,1.25E-02,,16.7 ,28.52 ,ND,""
2016/12/13 11:00,-1671 ,-2079 ,DS,DS,22.4 ,20.5 ,22.3 ,20.4 ,0.27 ,20.7 ,22.4 ,15.8 ,22.4 ,22.2 ,22.3 ,20.9 ,22.1 ,21.0 ,22.0 ,22.5 ,22.1 ,22.1 ,21.4 ,22.7 ,20.1 ,181.5 ,19.9 ,20.3 ,17.0 ,3.83 ,495 ,-,17.98 ,-,0.45 ,18.84 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.63E-05,5.0E+01,1.00E-02,,16.7 ,28.18 ,ND,""
2016/12/13 17:00,-1630 ,-2073 ,DS,DS,22.3 ,20.5 ,22.3 ,20.5 ,0.27 ,20.7 ,22.4 ,15.9 ,22.4 ,22.1 ,22.3 ,20.9 ,22.1 ,21.0 ,22.0 ,22.4 ,22.1 ,22.1 ,21.4 ,22.7 ,20.2 ,181.4 ,19.9 ,20.2 ,17.3 ,3.83 ,495 ,-,17.98 ,-,0.45 ,20.16 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.64E-05,5.0E+01,1.50E-02,,16.8 ,27.90 ,ND,""
2016/12/13 23:00,-1605 ,-2071 ,DS,DS,22.3 ,20.5 ,22.3 ,20.5 ,0.28 ,20.7 ,22.4 ,15.9 ,22.4 ,22.1 ,22.3 ,20.9 ,22.1 ,20.9 ,22.0 ,22.4 ,22.0 ,22.1 ,21.4 ,22.6 ,20.1 ,181.3 ,19.9 ,20.2 ,17.5 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0074 ,1.64E-05,5.0E+01,1.25E-02,,16.8 ,27.76 ,ND,""
2016/12/14 5:00,-1542 ,-2054 ,DS,DS,22.3 ,20.4 ,22.2 ,20.5 ,0.27 ,20.7 ,22.3 ,15.9 ,22.3 ,22.1 ,22.2 ,20.9 ,22.0 ,20.9 ,21.9 ,22.4 ,22.0 ,22.1 ,21.4 ,22.6 ,20.1 ,180.8 ,19.8 ,20.2 ,17.4 ,4.56 ,495 ,-,17.98 ,-,0.45 ,20.44 ,0.04 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0103 ,1.62E-05,5.0E+01,7.53E-03,003,16.8 ,27.51 ,ND,"Data of water levels inside PCV were newly added."
2016/12/14 11:00,-1523 ,-2047 ,DS,DS,22.3 ,20.4 ,22.2 ,20.5 ,0.27 ,20.7 ,22.3 ,15.8 ,22.3 ,22.1 ,22.2 ,20.9 ,22.0 ,20.9 ,21.9 ,22.4 ,22.1 ,22.1 ,21.3 ,22.6 ,20.1 ,180.6 ,19.8 ,20.1 ,17.3 ,4.77 ,495 ,-,17.98 ,-,0.45 ,19.88 ,0.04 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.62E-05,5.0E+01,7.53E-03,003,16.6 ,26.96 ,ND,""
2016/12/14 17:00,-1553 ,-2056 ,DS,DS,22.2 ,20.4 ,22.2 ,20.5 ,0.27 ,20.7 ,22.3 ,15.9 ,22.3 ,22.1 ,22.2 ,20.9 ,22.0 ,20.8 ,21.9 ,22.3 ,22.0 ,22.0 ,21.3 ,22.6 ,20.0 ,180.6 ,19.8 ,20.1 ,17.3 ,4.80 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.62E-05,5.0E+01,1.25E-02,003,16.5 ,26.53 ,ND,""
2016/12/14 23:00,-1594 ,-2067 ,DS,DS,22.2 ,20.3 ,22.2 ,20.4 ,0.27 ,20.6 ,22.3 ,15.8 ,22.3 ,22.0 ,22.2 ,20.8 ,22.0 ,20.8 ,21.9 ,22.3 ,22.0 ,22.0 ,21.3 ,22.5 ,20.0 ,180.8 ,19.8 ,20.1 ,17.3 ,4.70 ,495 ,-,17.98 ,-,0.45 ,20.44 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0115 ,1.62E-05,5.0E+01,1.50E-02,003,16.4 ,26.01 ,ND,""
2016/12/15 5:00,-1626 ,-2077 ,DS,DS,22.2 ,20.3 ,22.1 ,20.4 ,0.26 ,20.6 ,22.2 ,15.7 ,22.2 ,22.0 ,22.2 ,20.8 ,21.9 ,20.8 ,21.9 ,22.3 ,22.0 ,22.0 ,21.2 ,22.5 ,20.0 ,180.8 ,19.8 ,20.1 ,17.1 ,4.67 ,495 ,-,17.98 ,-,0.45 ,20.06 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,2.01E-02,003,16.4 ,25.50 ,ND,""
2016/12/15 11:00,-1650 ,-2073 ,DS,DS,22.1 ,20.3 ,22.1 ,20.3 ,0.26 ,20.5 ,22.2 ,15.6 ,22.2 ,22.0 ,22.1 ,20.8 ,21.9 ,20.8 ,21.9 ,22.3 ,21.9 ,21.9 ,21.2 ,22.5 ,19.9 ,181.1 ,19.7 ,20.1 ,17.1 ,4.54 ,495 ,-,17.98 ,-,0.45 ,19.41 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.62E-05,5.0E+01,1.50E-02,003,16.3 ,24.96 ,ND,""
2016/12/15 17:00,-1662 ,-2079 ,DS,DS,22.1 ,20.3 ,22.1 ,20.2 ,0.27 ,20.4 ,22.2 ,15.5 ,22.2 ,21.9 ,22.1 ,20.7 ,21.9 ,20.7 ,21.8 ,22.2 ,21.9 ,21.9 ,21.1 ,22.5 ,19.9 ,181.1 ,19.7 ,20.1 ,17.0 ,4.54 ,495 ,-,17.98 ,-,0.45 ,19.97 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0109 ,1.62E-05,5.0E+01,1.00E-02,003,16.3 ,24.51 ,ND,""
2016/12/15 23:00,-1660 ,-2077 ,DS,DS,22.1 ,20.2 ,22.0 ,20.2 ,0.27 ,20.4 ,22.1 ,15.5 ,22.1 ,21.9 ,22.0 ,20.7 ,21.9 ,20.6 ,21.8 ,22.2 ,21.9 ,21.9 ,21.1 ,22.4 ,19.8 ,181.0 ,19.7 ,20.0 ,16.9 ,4.54 ,498 ,-,18.03 ,-,0.45 ,20.53 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0117 ,1.62E-05,5.0E+01,2.01E-02,003,16.2 ,23.98 ,ND,""
2016/12/16 5:00,-1647 ,-2068 ,DS,DS,22.0 ,20.2 ,22.0 ,20.2 ,0.26 ,20.3 ,22.1 ,15.5 ,22.1 ,21.9 ,22.0 ,20.6 ,21.8 ,20.6 ,21.7 ,22.2 ,21.9 ,21.8 ,21.0 ,22.4 ,19.7 ,180.9 ,19.7 ,20.0 ,16.7 ,4.40 ,498 ,-,18.03 ,-,0.45 ,20.16 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0109 ,1.62E-05,5.0E+01,1.00E-02,003,16.1 ,23.40 ,ND,""
2016/12/16 11:00,-1641 ,-2074 ,DS,DS,22.0 ,20.1 ,21.9 ,20.1 ,0.26 ,20.2 ,22.1 ,15.4 ,22.1 ,21.8 ,22.0 ,20.6 ,21.7 ,20.5 ,21.7 ,22.1 ,21.8 ,21.8 ,21.0 ,22.3 ,19.7 ,180.9 ,19.6 ,20.0 ,16.6 ,4.43 ,498 ,-,18.03 ,-,0.45 ,19.50 ,0.05 ,0.07 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0082 ,1.62E-05,5.0E+01,1.25E-02,003,16.0 ,22.86 ,ND,""
2016/12/16 17:00,-1675 ,-2080 ,DS,DS,22.0 ,20.1 ,21.9 ,20.1 ,0.25 ,20.2 ,22.0 ,15.4 ,22.0 ,21.8 ,21.9 ,20.5 ,21.7 ,20.4 ,21.7 ,22.1 ,21.7 ,21.7 ,20.9 ,22.3 ,19.6 ,181.0 ,19.6 ,19.9 ,16.6 ,4.30 ,498 ,-,18.03 ,-,0.45 ,20.25 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.62E-05,5.0E+01,1.00E-02,003,16.0 ,22.32 ,ND,""
2016/12/16 23:00,-1707 ,-2089 ,DS,DS,21.9 ,20.0 ,21.9 ,20.0 ,0.25 ,20.1 ,22.0 ,15.2 ,22.0 ,21.7 ,21.9 ,20.5 ,21.7 ,20.4 ,21.6 ,22.1 ,21.7 ,21.7 ,20.8 ,22.2 ,19.6 ,180.9 ,19.6 ,19.9 ,16.4 ,4.30 ,498 ,-,18.03 ,-,0.45 ,20.53 ,0.05 ,0.08 ,1.00 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.62E-05,5.0E+01,7.53E-03,003,16.0 ,21.77 ,ND,""
2016/12/17 5:00,-1711 ,-2093 ,DS,DS,21.8 ,19.9 ,21.9 ,19.9 ,0.25 ,20.1 ,21.9 ,15.2 ,21.9 ,21.7 ,21.9 ,20.5 ,21.6 ,20.3 ,21.6 ,22.0 ,21.7 ,21.6 ,20.8 ,22.2 ,19.5 ,181.0 ,19.6 ,19.9 ,16.2 ,4.17 ,498 ,-,18.03 ,-,0.45 ,20.91 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.63E-05,5.0E+01,2.51E-03,003,15.9 ,21.24 ,ND,""
2016/12/17 11:00,-1737 ,-2103 ,DS,DS,21.8 ,19.8 ,21.8 ,19.8 ,0.26 ,20.0 ,21.9 ,15.1 ,21.9 ,21.7 ,21.8 ,20.4 ,21.5 ,20.3 ,21.5 ,21.9 ,21.6 ,21.5 ,20.7 ,22.1 ,19.4 ,181.1 ,19.5 ,19.9 ,16.2 ,4.20 ,498 ,-,18.03 ,-,0.45 ,21.00 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0101 ,1.63E-05,5.0E+01,1.50E-02,003,15.8 ,21.80 ,ND,""
2016/12/17 17:00,-1767 ,-2123 ,DS,DS,21.7 ,19.8 ,21.7 ,19.8 ,0.26 ,19.9 ,21.8 ,15.1 ,21.8 ,21.6 ,21.7 ,20.3 ,21.5 ,20.2 ,21.5 ,21.9 ,21.5 ,21.5 ,20.7 ,22.1 ,19.4 ,181.2 ,19.5 ,19.9 ,16.4 ,4.17 ,498 ,-,18.03 ,-,0.45 ,20.44 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0118 ,1.62E-05,5.0E+01,1.75E-02,003,15.9 ,44.90 ,ND,""
2016/12/17 23:00,-1800 ,-2141 ,DS,DS,21.7 ,19.7 ,21.7 ,19.8 ,0.25 ,19.9 ,21.8 ,15.0 ,21.8 ,21.5 ,21.7 ,20.3 ,21.5 ,20.1 ,21.4 ,21.9 ,21.5 ,21.5 ,20.6 ,22.0 ,19.3 ,181.2 ,19.5 ,19.9 ,16.4 ,4.17 ,498 ,-,18.03 ,-,0.45 ,19.41 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.62E-05,5.0E+01,7.53E-03,003,15.8 ,44.47 ,ND,""
2016/12/18 5:00,-1820 ,-2156 ,DS,DS,21.7 ,19.7 ,21.6 ,19.7 ,0.24 ,19.8 ,21.8 ,15.0 ,21.7 ,21.5 ,21.7 ,20.2 ,21.4 ,20.1 ,21.3 ,21.8 ,21.3 ,21.4 ,20.6 ,22.0 ,19.3 ,181.1 ,19.5 ,19.8 ,16.3 ,4.17 ,498 ,-,18.03 ,-,0.45 ,19.41 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.63E-05,5.0E+01,1.00E-02,003,15.8 ,44.00 ,ND,""
2016/12/18 11:00,-1814 ,-2146 ,DS,DS,21.6 ,19.6 ,21.5 ,19.7 ,0.26 ,19.7 ,21.7 ,14.9 ,21.7 ,21.4 ,21.6 ,20.2 ,21.3 ,20.0 ,21.3 ,21.8 ,21.3 ,21.3 ,20.5 ,21.9 ,19.2 ,181.3 ,19.5 ,19.8 ,16.4 ,4.07 ,498 ,-,18.03 ,-,0.45 ,20.44 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.63E-05,5.0E+01,2.51E-03,003,15.8 ,43.61 ,ND,""
2016/12/18 17:00,-1782 ,-2132 ,DS,DS,21.5 ,19.6 ,21.5 ,19.6 ,0.26 ,19.7 ,21.6 ,15.0 ,21.6 ,21.4 ,21.5 ,20.1 ,21.3 ,20.0 ,21.3 ,21.7 ,21.3 ,21.3 ,20.5 ,21.9 ,19.2 ,181.4 ,19.4 ,19.8 ,16.6 ,4.04 ,498 ,-,18.03 ,-,0.45 ,20.63 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.64E-05,5.0E+01,1.00E-02,003,15.9 ,43.28 ,ND,""
2016/12/18 23:00,-1775 ,-2130 ,DS,DS,21.5 ,19.5 ,21.5 ,19.5 ,0.27 ,19.6 ,21.6 ,15.0 ,21.5 ,21.3 ,21.5 ,20.0 ,21.2 ,19.9 ,21.2 ,21.6 ,21.2 ,21.3 ,20.4 ,21.8 ,19.2 ,181.5 ,19.4 ,19.8 ,16.8 ,4.04 ,495 ,-,17.98 ,-,0.45 ,19.69 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.64E-05,5.0E+01,1.50E-02,003,15.9 ,43.01 ,ND,""
2016/12/19 5:00,-1769 ,-2129 ,DS,DS,21.4 ,19.5 ,21.4 ,19.5 ,0.26 ,19.6 ,21.5 ,15.0 ,21.5 ,21.3 ,21.4 ,20.0 ,21.1 ,19.8 ,21.1 ,21.6 ,21.1 ,21.2 ,20.4 ,21.8 ,19.1 ,181.5 ,19.4 ,19.8 ,17.0 ,3.96 ,495 ,-,17.98 ,-,0.45 ,20.72 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.63E-05,5.0E+01,1.25E-02,003,16.1 ,42.76 ,ND,""
2016/12/19 11:00,-1780 ,-2135 ,DS,DS,21.4 ,19.4 ,21.3 ,19.5 ,0.26 ,19.5 ,21.5 ,15.0 ,21.5 ,21.2 ,21.4 ,20.0 ,21.1 ,19.8 ,21.1 ,21.5 ,21.1 ,21.1 ,20.3 ,21.7 ,19.1 ,181.6 ,19.4 ,19.7 ,17.3 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.44 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0113 ,1.63E-05,5.0E+01,2.51E-02,003,16.1 ,42.50 ,ND,""
2016/12/19 17:00,-1765 ,-2129 ,DS,DS,21.3 ,19.4 ,21.3 ,19.4 ,0.28 ,19.5 ,21.4 ,15.0 ,21.4 ,21.1 ,21.3 ,19.9 ,21.0 ,19.7 ,21.0 ,21.5 ,21.0 ,21.1 ,20.3 ,21.7 ,19.1 ,181.6 ,19.4 ,19.7 ,17.5 ,3.91 ,495 ,-,17.98 ,-,0.45 ,21.28 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0101 ,1.60E-05,5.0E+01,1.50E-02,003,16.2 ,42.29 ,ND,""
2016/12/19 23:00,-1771 ,-2139 ,DS,DS,21.3 ,19.4 ,21.3 ,19.4 ,0.27 ,19.5 ,21.4 ,14.9 ,21.4 ,21.1 ,21.3 ,19.9 ,21.0 ,19.7 ,21.0 ,21.4 ,21.0 ,21.0 ,20.2 ,21.7 ,19.0 ,181.6 ,19.3 ,19.7 ,17.7 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.63 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0110 ,1.60E-05,5.0E+01,1.25E-02,003,16.2 ,42.01 ,ND,""
2016/12/20 5:00,-1767 ,-2136 ,DS,DS,21.3 ,19.3 ,21.2 ,19.3 ,0.27 ,19.4 ,21.3 ,14.9 ,21.3 ,21.1 ,21.2 ,19.8 ,20.9 ,19.6 ,21.0 ,21.4 ,20.9 ,21.0 ,20.2 ,21.6 ,19.0 ,181.6 ,19.3 ,19.6 ,17.8 ,3.94 ,495 ,-,17.98 ,-,0.45 ,20.34 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.62E-05,5.0E+01,1.00E-02,003,16.3 ,41.68 ,ND,""
2016/12/20 11:00,-1765 ,-2134 ,DS,DS,21.2 ,19.3 ,21.1 ,19.3 ,0.27 ,19.4 ,21.3 ,15.0 ,21.3 ,21.0 ,21.1 ,19.8 ,20.9 ,19.6 ,20.9 ,21.3 ,21.0 ,21.0 ,20.1 ,21.5 ,18.9 ,181.7 ,19.3 ,19.6 ,18.0 ,3.91 ,496 ,-,18.00 ,-,0.45 ,20.34 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.62E-05,5.0E+01,1.00E-02,003,16.3 ,41.43 ,ND,""
2016/12/20 17:00,-1770 ,-2145 ,DS,DS,21.2 ,19.3 ,21.1 ,19.3 ,0.28 ,19.3 ,21.2 ,15.0 ,21.2 ,21.0 ,21.1 ,19.8 ,20.9 ,19.6 ,20.9 ,21.3 ,20.9 ,20.9 ,20.1 ,21.5 ,18.9 ,181.9 ,19.3 ,19.6 ,18.2 ,3.91 ,496 ,-,18.00 ,-,0.45 ,19.59 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.62E-05,5.0E+01,2.01E-02,003,16.5 ,41.30 ,ND,""
2016/12/20 23:00,-1790 ,-2153 ,DS,DS,21.1 ,19.3 ,21.1 ,19.3 ,0.28 ,19.3 ,21.2 ,15.0 ,21.2 ,21.0 ,21.1 ,19.7 ,20.9 ,19.6 ,20.8 ,21.3 ,20.8 ,20.9 ,20.1 ,21.5 ,18.9 ,181.9 ,19.2 ,19.6 ,18.4 ,3.83 ,495 ,-,17.98 ,-,0.45 ,19.97 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0084 ,1.62E-05,5.0E+01,3.01E-02,003,16.5 ,41.10 ,ND,""
2016/12/21 5:00,-1801 ,-2157 ,DS,DS,21.1 ,19.3 ,21.1 ,19.3 ,0.28 ,19.3 ,21.2 ,14.9 ,21.1 ,21.0 ,21.1 ,19.8 ,20.8 ,19.6 ,20.8 ,21.2 ,20.8 ,20.8 ,20.1 ,21.4 ,18.8 ,181.9 ,19.2 ,19.5 ,18.4 ,3.80 ,495 ,-,17.98 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.61E-05,5.0E+01,1.00E-02,003,16.5 ,40.83 ,ND,""
2016/12/21 11:00,-1814 ,-2145 ,DS,DS,21.1 ,19.2 ,21.1 ,19.2 ,0.28 ,19.3 ,21.2 ,14.9 ,21.1 ,20.9 ,21.0 ,19.7 ,20.8 ,19.5 ,20.8 ,21.2 ,20.7 ,20.8 ,20.0 ,21.4 ,18.8 ,182.0 ,19.2 ,19.5 ,18.6 ,3.83 ,497 ,-,18.01 ,-,0.45 ,19.97 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0115 ,1.61E-05,5.0E+01,7.53E-03,003,16.6 ,40.58 ,ND,""
2016/12/21 17:00,-1805 ,-2148 ,DS,DS,21.1 ,19.2 ,21.0 ,19.2 ,0.27 ,19.3 ,21.1 ,15.0 ,21.1 ,20.9 ,21.0 ,19.7 ,20.8 ,19.5 ,20.8 ,21.1 ,20.7 ,20.8 ,20.0 ,21.4 ,18.8 ,182.0 ,19.2 ,19.5 ,18.8 ,3.80 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0121 ,1.62E-05,5.0E+01,5.02E-03,003,16.7 ,40.43 ,ND,""
2016/12/21 23:00,-1786 ,-2138 ,DS,DS,21.0 ,19.1 ,21.0 ,19.2 ,0.28 ,19.2 ,21.1 ,15.0 ,21.0 ,20.8 ,21.0 ,19.6 ,20.7 ,19.4 ,20.7 ,21.1 ,20.8 ,20.8 ,19.9 ,21.4 ,18.8 ,182.0 ,19.2 ,19.5 ,18.9 ,3.86 ,495 ,-,16.93 ,-,0.45 ,20.63 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.62E-05,5.0E+01,5.02E-03,003,16.8 ,40.20 ,ND,""
2016/12/22 5:00,-1735 ,-2107 ,DS,DS,21.0 ,19.1 ,21.0 ,19.1 ,0.27 ,19.2 ,21.1 ,15.0 ,21.0 ,20.8 ,21.0 ,19.6 ,20.7 ,19.4 ,20.7 ,21.1 ,20.8 ,20.7 ,20.0 ,21.3 ,18.8 ,181.9 ,19.2 ,19.5 ,18.9 ,3.73 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,5.02E-03,003,16.7 ,39.96 ,ND,""
2016/12/22 11:00,-1658 ,-2066 ,DS,DS,21.0 ,19.1 ,21.0 ,19.1 ,0.27 ,19.2 ,21.0 ,14.9 ,21.0 ,20.8 ,20.9 ,19.6 ,20.7 ,19.4 ,20.7 ,21.1 ,20.7 ,20.7 ,19.9 ,21.3 ,18.7 ,181.8 ,19.1 ,19.5 ,19.0 ,3.83 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.62E-05,5.0E+01,1.50E-02,003,16.7 ,39.69 ,ND,""
2016/12/22 17:00,-1578 ,-2050 ,DS,DS,21.0 ,19.1 ,21.0 ,19.0 ,0.28 ,19.2 ,21.0 ,15.1 ,21.0 ,20.8 ,20.9 ,19.6 ,20.7 ,19.4 ,20.6 ,21.0 ,20.7 ,20.7 ,19.9 ,21.3 ,18.8 ,181.3 ,19.1 ,19.5 ,19.3 ,3.70 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.63E-05,5.0E+01,1.25E-02,003,16.9 ,39.71 ,ND,""
2016/12/22 23:00,-1487 ,-2018 ,DS,DS,21.0 ,19.1 ,20.9 ,19.0 ,0.29 ,19.2 ,21.0 ,15.1 ,20.9 ,20.7 ,20.9 ,19.6 ,20.7 ,19.4 ,20.6 ,21.0 ,20.7 ,20.6 ,19.8 ,21.3 ,18.8 ,180.7 ,19.1 ,19.4 ,19.7 ,3.70 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0091 ,1.63E-05,4.9E+01,5.02E-03,003,17.1 ,39.71 ,ND,""
2016/12/23 5:00,-1435 ,-2004 ,DS,DS,21.0 ,19.1 ,20.9 ,19.0 ,0.27 ,19.2 ,20.9 ,15.2 ,20.9 ,20.8 ,20.9 ,19.7 ,20.6 ,19.4 ,20.6 ,21.0 ,20.7 ,20.7 ,19.9 ,21.2 ,18.8 ,180.2 ,19.1 ,19.4 ,20.0 ,3.80 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0099 ,1.62E-05,5.0E+01,2.26E-02,003,17.2 ,39.80 ,ND,""
2016/12/23 11:00,-1435 ,-1999 ,DS,DS,21.0 ,19.2 ,20.9 ,19.0 ,0.27 ,19.3 ,20.9 ,15.2 ,20.9 ,20.7 ,20.8 ,19.7 ,20.6 ,19.4 ,20.5 ,21.0 ,20.7 ,20.6 ,19.8 ,21.2 ,18.8 ,180.2 ,19.1 ,19.4 ,20.1 ,4.04 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.62E-05,4.9E+01,2.26E-02,003,17.2 ,39.71 ,ND,""
2016/12/23 17:00,-1500 ,-2045 ,DS,DS,20.9 ,19.1 ,20.9 ,19.0 ,0.28 ,19.2 ,20.9 ,15.1 ,20.9 ,20.7 ,20.8 ,19.7 ,20.7 ,19.4 ,20.5 ,21.0 ,20.6 ,20.6 ,19.9 ,21.2 ,18.8 ,180.2 ,19.0 ,19.4 ,20.3 ,3.67 ,495 ,-,16.93 ,-,0.45 ,20.81 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0087 ,1.61E-05,4.9E+01,1.00E-02,003,17.3 ,39.34 ,ND,""
2016/12/23 23:00,-1569 ,-2064 ,DS,DS,20.9 ,19.1 ,20.9 ,19.0 ,0.28 ,19.3 ,20.9 ,15.1 ,20.9 ,20.7 ,20.7 ,19.7 ,20.6 ,19.3 ,20.5 ,20.9 ,20.6 ,20.6 ,19.8 ,21.2 ,18.7 ,180.6 ,19.0 ,19.4 ,20.2 ,3.54 ,495 ,-,16.93 ,-,0.45 ,20.34 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0111 ,1.61E-05,5.0E+01,2.01E-02,003,17.3 ,38.93 ,ND,""
2016/12/24 5:00,-1632 ,-2075 ,DS,DS,20.9 ,19.1 ,20.8 ,18.9 ,0.27 ,19.3 ,20.9 ,15.0 ,20.9 ,20.7 ,20.7 ,19.7 ,20.6 ,19.4 ,20.5 ,20.9 ,20.6 ,20.6 ,19.9 ,21.2 ,18.7 ,181.1 ,19.0 ,19.4 ,20.1 ,3.44 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.63E-05,5.0E+01,1.50E-02,003,17.1 ,38.50 ,ND,""
2016/12/24 11:00,-1696 ,-2090 ,DS,DS,20.9 ,19.1 ,20.8 ,18.9 ,0.27 ,19.3 ,20.9 ,14.9 ,20.9 ,20.6 ,20.7 ,19.7 ,20.6 ,19.4 ,20.5 ,20.9 ,20.6 ,20.6 ,19.9 ,21.1 ,18.7 ,181.5 ,19.0 ,19.4 ,19.9 ,3.44 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0087 ,1.63E-05,5.0E+01,1.25E-02,003,17.1 ,38.01 ,ND,""
2016/12/24 17:00,-1754 ,-2120 ,DS,DS,20.9 ,19.0 ,20.8 ,18.9 ,0.27 ,19.3 ,20.8 ,14.8 ,20.9 ,20.6 ,20.7 ,19.7 ,20.6 ,19.4 ,20.5 ,20.9 ,20.6 ,20.6 ,19.9 ,21.1 ,18.7 ,181.6 ,19.0 ,19.3 ,19.8 ,3.34 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.62E-05,5.0E+01,2.01E-02,003,17.0 ,37.44 ,ND,""
2016/12/24 23:00,-1795 ,-2143 ,DS,DS,20.9 ,19.0 ,20.8 ,18.9 ,0.27 ,19.2 ,20.8 ,14.7 ,20.9 ,20.6 ,20.7 ,19.6 ,20.6 ,19.4 ,20.5 ,20.9 ,20.6 ,20.5 ,19.9 ,21.1 ,18.6 ,181.7 ,19.0 ,19.3 ,19.6 ,3.20 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0099 ,1.62E-05,5.0E+01,5.02E-03,003,17.0 ,36.94 ,ND,""
2016/12/25 5:00,-1810 ,-2150 ,DS,DS,20.8 ,19.0 ,20.8 ,18.9 ,0.27 ,19.2 ,20.8 ,14.7 ,20.9 ,20.6 ,20.7 ,19.6 ,20.5 ,19.4 ,20.5 ,20.9 ,20.6 ,20.5 ,19.9 ,21.1 ,18.6 ,181.6 ,19.0 ,19.3 ,19.4 ,3.18 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0086 ,1.62E-05,5.0E+01,2.26E-02,003,16.9 ,36.35 ,ND,""
2016/12/25 11:00,-1810 ,-2139 ,DS,DS,20.8 ,18.9 ,20.7 ,18.8 ,0.27 ,19.1 ,20.8 ,14.6 ,20.8 ,20.6 ,20.6 ,19.5 ,20.5 ,19.4 ,20.4 ,20.9 ,20.6 ,20.5 ,19.8 ,21.1 ,18.6 ,181.7 ,18.9 ,19.3 ,19.3 ,3.10 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,1.00E-02,003,16.8 ,35.86 ,ND,""
2016/12/25 17:00,-1813 ,-2149 ,DS,DS,20.7 ,18.9 ,20.7 ,18.7 ,0.27 ,19.1 ,20.8 ,14.7 ,20.8 ,20.6 ,20.6 ,19.5 ,20.5 ,19.3 ,20.4 ,20.8 ,20.5 ,20.4 ,19.8 ,21.0 ,18.6 ,181.9 ,18.9 ,19.3 ,19.2 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.61E-05,5.0E+01,1.75E-02,003,16.9 ,35.46 ,ND,""
2016/12/25 23:00,-1818 ,-2143 ,DS,DS,20.7 ,18.9 ,20.7 ,18.7 ,0.26 ,19.1 ,20.7 ,14.7 ,20.8 ,20.5 ,20.6 ,19.4 ,20.4 ,19.3 ,20.4 ,20.8 ,20.5 ,20.4 ,19.8 ,21.1 ,18.6 ,181.8 ,18.9 ,19.3 ,19.1 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0118 ,1.61E-05,5.0E+01,2.26E-02,003,16.9 ,35.04 ,ND,""
2016/12/26 5:00,-1791 ,-2130 ,DS,DS,20.8 ,18.9 ,20.7 ,18.7 ,0.26 ,19.0 ,20.7 ,14.6 ,20.7 ,20.5 ,20.6 ,19.4 ,20.4 ,19.3 ,20.4 ,20.8 ,20.6 ,20.4 ,19.8 ,21.0 ,18.5 ,181.7 ,18.9 ,19.2 ,18.9 ,2.97 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.06 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0101 ,1.61E-05,5.0E+01,1.00E-02,003,16.8 ,34.55 ,ND,""
2016/12/26 11:00,-1752 ,-2112 ,DS,DS,20.7 ,18.8 ,20.7 ,18.7 ,0.27 ,19.0 ,20.7 ,14.6 ,20.7 ,20.5 ,20.6 ,19.3 ,20.4 ,19.2 ,20.3 ,20.8 ,20.5 ,20.4 ,19.7 ,21.0 ,18.5 ,181.9 ,18.9 ,19.2 ,18.8 ,2.97 ,495 ,-,16.93 ,-,0.45 ,20.63 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.61E-05,5.0E+01,2.26E-02,003,16.8 ,34.11 ,ND,""
2016/12/26 17:00,-1684 ,-2080 ,DS,DS,20.6 ,18.8 ,20.6 ,18.6 ,0.27 ,19.0 ,20.7 ,14.6 ,20.6 ,20.4 ,20.5 ,19.3 ,20.3 ,19.2 ,20.3 ,20.7 ,20.4 ,20.4 ,19.7 ,21.0 ,18.5 ,181.9 ,18.9 ,19.2 ,18.9 ,2.94 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0123 ,1.62E-05,5.0E+01,7.53E-03,003,16.8 ,33.87 ,ND,""
2016/12/26 23:00,-1622 ,-2068 ,DS,DS,20.6 ,18.8 ,20.6 ,18.6 ,0.28 ,19.0 ,20.7 ,14.7 ,20.6 ,20.4 ,20.5 ,19.2 ,20.3 ,19.2 ,20.3 ,20.7 ,20.4 ,20.3 ,19.6 ,20.9 ,18.5 ,181.6 ,18.9 ,19.2 ,19.0 ,2.81 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.62E-05,5.0E+01,1.50E-02,003,16.8 ,33.61 ,ND,""
2016/12/27 5:00,-1525 ,-2041 ,DS,DS,20.6 ,18.8 ,20.6 ,18.6 ,0.28 ,18.9 ,20.6 ,14.7 ,20.6 ,20.4 ,20.5 ,19.2 ,20.3 ,19.2 ,20.3 ,20.7 ,20.4 ,20.3 ,19.6 ,21.0 ,18.5 ,181.1 ,18.9 ,19.2 ,19.1 ,2.84 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.64E-05,5.0E+01,1.75E-02,003,16.9 ,33.39 ,ND,""
2016/12/27 11:00,-1495 ,-2037 ,DS,DS,20.6 ,18.8 ,20.6 ,18.6 ,0.28 ,18.9 ,20.6 ,14.8 ,20.6 ,20.4 ,20.5 ,19.2 ,20.3 ,19.1 ,20.3 ,20.7 ,20.4 ,20.3 ,19.6 ,20.9 ,18.5 ,180.8 ,18.8 ,19.2 ,19.1 ,2.81 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.04 ,0.05 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0095 ,1.63E-05,5.0E+01,2.26E-02,003,16.9 ,33.16 ,ND,""
2016/12/27 17:00,-1501 ,-2042 ,DS,DS,20.6 ,18.8 ,20.5 ,18.6 ,0.28 ,18.9 ,20.6 ,14.8 ,20.6 ,20.4 ,20.5 ,19.2 ,20.2 ,19.1 ,20.2 ,20.6 ,20.4 ,20.3 ,19.6 ,20.9 ,18.5 ,180.6 ,18.8 ,19.1 ,19.2 ,2.81 ,495 ,-,16.93 ,-,0.45 ,20.34 ,0.04 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.63E-05,5.0E+01,1.50E-02,003,16.9 ,32.88 ,ND,""
2016/12/27 23:00,-1564 ,-2061 ,DS,DS,20.6 ,18.8 ,20.6 ,18.6 ,0.27 ,18.9 ,20.6 ,14.7 ,20.6 ,20.4 ,20.4 ,19.3 ,20.3 ,19.2 ,20.2 ,20.7 ,20.3 ,20.2 ,19.6 ,20.8 ,18.4 ,180.9 ,18.8 ,19.1 ,19.0 ,2.71 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.63E-05,5.0E+01,1.75E-02,003,16.9 ,32.43 ,ND,""
2016/12/28 5:00,-1626 ,-2076 ,DS,DS,20.6 ,18.8 ,20.5 ,18.5 ,0.26 ,18.8 ,20.5 ,14.7 ,20.5 ,20.3 ,20.4 ,19.3 ,20.2 ,19.1 ,20.2 ,20.6 ,20.4 ,20.2 ,19.6 ,20.8 ,18.4 ,181.1 ,18.8 ,19.1 ,18.9 ,2.71 ,495 ,-,16.93 ,-,0.45 ,19.31 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0106 ,1.63E-05,5.0E+01,1.25E-02,003,16.9 ,31.93 ,ND,""
2016/12/28 11:00,-1716 ,-2096 ,DS,DS,20.5 ,18.7 ,20.5 ,18.5 ,0.27 ,18.8 ,20.5 ,14.5 ,20.5 ,20.3 ,20.4 ,19.2 ,20.2 ,19.1 ,20.1 ,20.6 ,20.3 ,20.2 ,19.5 ,20.8 ,18.4 ,181.5 ,18.8 ,19.1 ,18.7 ,2.58 ,497 ,-,16.95 ,-,0.45 ,19.31 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0116 ,1.62E-05,5.0E+01,1.75E-02,003,16.7 ,31.38 ,ND,""
2016/12/28 17:00,-1756 ,-2118 ,DS,DS,20.5 ,18.7 ,20.5 ,18.4 ,0.26 ,18.8 ,20.4 ,14.5 ,20.5 ,20.3 ,20.3 ,19.2 ,20.2 ,19.0 ,20.1 ,20.6 ,20.3 ,20.2 ,19.5 ,20.8 ,18.3 ,181.6 ,18.7 ,19.1 ,18.5 ,2.60 ,496 ,-,18.00 ,-,0.45 ,19.78 ,0.06 ,0.09 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0097 ,1.62E-05,5.0E+01,1.25E-02,003,16.6 ,30.82 ,ND,""
2016/12/28 23:00,-1758 ,-2113 ,DS,DS,20.5 ,18.7 ,20.5 ,18.4 ,0.26 ,18.7 ,20.5 ,14.4 ,20.5 ,20.3 ,20.4 ,19.3 ,20.1 ,19.0 ,20.1 ,20.5 ,20.1 ,20.1 ,19.5 ,20.8 ,18.3 ,181.6 ,18.7 ,19.1 ,18.3 ,2.58 ,496 ,-,18.00 ,-,0.45 ,19.31 ,0.06 ,0.09 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0103 ,1.60E-05,5.0E+01,1.00E-02,003,16.5 ,30.18 ,ND,""
2016/12/29 5:00,-1744 ,-2103 ,DS,DS,20.5 ,18.7 ,20.4 ,18.4 ,0.25 ,18.7 ,20.4 ,14.3 ,20.5 ,20.2 ,20.3 ,19.3 ,20.1 ,19.0 ,20.1 ,20.5 ,20.1 ,20.1 ,19.4 ,20.7 ,18.2 ,181.5 ,18.7 ,19.1 ,18.0 ,2.47 ,495 ,-,17.98 ,-,0.45 ,20.63 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0105 ,1.60E-05,5.0E+01,1.00E-02,003,16.4 ,29.50 ,ND,""
2016/12/29 11:00,-1688 ,-2079 ,DS,DS,20.5 ,18.6 ,20.4 ,18.4 ,0.26 ,18.8 ,20.4 ,14.3 ,20.5 ,20.2 ,20.3 ,19.3 ,20.2 ,19.0 ,20.1 ,20.5 ,20.1 ,20.1 ,19.4 ,20.7 ,18.2 ,181.6 ,18.7 ,19.1 ,17.9 ,2.47 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.04 ,0.0092 ,1.42E-05,5.0E+01,1.00E-02,003,16.3 ,28.92 ,ND,""
2016/12/29 17:00,-1626 ,-2061 ,DS,DS,20.4 ,18.5 ,20.3 ,18.4 ,0.26 ,18.7 ,20.4 ,14.3 ,20.4 ,20.2 ,20.3 ,19.3 ,20.1 ,19.0 ,20.0 ,20.5 ,20.1 ,20.1 ,19.4 ,20.7 ,18.2 ,181.6 ,18.7 ,19.0 ,17.9 ,2.44 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0097 ,1.63E-05,5.0E+01,1.75E-02,003,16.3 ,28.49 ,ND,""
2016/12/29 23:00,-1669 ,-2079 ,DS,DS,20.4 ,18.5 ,20.3 ,18.3 ,0.27 ,18.6 ,20.4 ,14.4 ,20.4 ,20.2 ,20.3 ,19.3 ,20.1 ,18.9 ,20.0 ,20.5 ,20.0 ,20.0 ,19.3 ,20.7 ,18.2 ,181.5 ,18.7 ,19.0 ,17.8 ,2.37 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.63E-05,5.0E+01,1.50E-02,003,16.2 ,28.08 ,ND,""
2016/12/30 5:00,-1703 ,-2092 ,DS,DS,20.4 ,18.5 ,20.3 ,18.3 ,0.25 ,18.6 ,20.4 ,14.3 ,20.3 ,20.2 ,20.3 ,19.2 ,20.0 ,18.9 ,20.0 ,20.4 ,20.1 ,20.0 ,19.3 ,20.7 ,18.2 ,181.6 ,18.6 ,19.0 ,17.6 ,2.31 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0085 ,1.62E-05,5.0E+01,2.51E-03,003,16.1 ,27.46 ,ND,""
2016/12/30 11:00,-1741 ,-2111 ,DS,DS,20.3 ,18.4 ,20.3 ,18.3 ,0.26 ,18.6 ,20.3 ,14.2 ,20.3 ,20.1 ,20.2 ,19.1 ,20.0 ,18.9 ,20.0 ,20.4 ,20.0 ,20.0 ,19.3 ,20.7 ,18.1 ,181.6 ,18.7 ,19.0 ,17.4 ,2.24 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0113 ,1.62E-05,5.0E+01,2.51E-03,003,16.0 ,26.97 ,ND,""
2016/12/30 17:00,-1755 ,-2120 ,DS,DS,20.3 ,18.5 ,20.3 ,18.2 ,0.26 ,18.5 ,20.3 ,14.2 ,20.3 ,20.1 ,20.2 ,19.1 ,20.0 ,18.8 ,19.9 ,20.4 ,20.0 ,19.9 ,19.3 ,20.6 ,18.1 ,181.7 ,18.6 ,19.0 ,17.4 ,2.24 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.06 ,0.09 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0110 ,1.61E-05,5.0E+01,5.02E-03,003,16.0 ,26.39 ,ND,""
2016/12/30 23:00,-1766 ,-2124 ,DS,DS,20.3 ,18.4 ,20.2 ,18.1 ,0.25 ,18.5 ,20.3 ,14.1 ,20.3 ,20.1 ,20.2 ,19.1 ,19.9 ,18.7 ,19.9 ,20.4 ,20.0 ,19.9 ,19.2 ,20.6 ,18.1 ,181.6 ,18.6 ,18.9 ,17.3 ,2.21 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0118 ,1.61E-05,5.0E+01,2.26E-02,003,16.0 ,25.86 ,ND,""
2016/12/31 5:00,-1742 ,-2110 ,DS,DS,20.2 ,18.4 ,20.2 ,18.1 ,0.24 ,18.4 ,20.3 ,14.1 ,20.2 ,20.0 ,20.1 ,19.0 ,19.9 ,18.7 ,19.9 ,20.3 ,20.0 ,19.9 ,19.2 ,20.5 ,17.9 ,181.7 ,18.6 ,18.9 ,17.1 ,2.14 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.61E-05,5.1E+01,2.51E-03,003,15.9 ,25.35 ,ND,""
2016/12/31 11:00,-1737 ,-2112 ,DS,DS,20.2 ,18.3 ,20.2 ,18.1 ,0.26 ,18.4 ,20.2 ,14.1 ,20.2 ,20.0 ,20.1 ,19.0 ,19.8 ,18.6 ,19.9 ,20.3 ,19.8 ,19.8 ,19.1 ,20.5 ,18.0 ,181.9 ,18.6 ,18.9 ,17.1 ,3.48 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.06 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.61E-05,5.0E+01,1.00E-02,003,15.9 ,24.87 ,ND,""
2016/12/31 17:00,-1732 ,-2112 ,DS,DS,20.2 ,18.3 ,20.1 ,18.1 ,0.26 ,18.3 ,20.1 ,14.1 ,20.1 ,19.9 ,20.1 ,19.0 ,19.8 ,18.6 ,19.8 ,20.2 ,19.7 ,19.8 ,19.0 ,20.5 ,18.0 ,181.9 ,18.6 ,18.9 ,17.2 ,4.35 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.63E-05,5.0E+01,1.75E-02,003,15.9 ,24.53 ,ND,""
2016/12/31 23:00,-1739 ,-2116 ,DS,DS,20.1 ,18.3 ,20.1 ,18.0 ,0.26 ,18.3 ,20.1 ,14.1 ,20.1 ,19.9 ,20.0 ,19.0 ,19.8 ,18.6 ,19.8 ,20.2 ,19.7 ,19.7 ,19.0 ,20.4 ,17.9 ,181.9 ,18.5 ,18.9 ,17.2 ,4.35 ,495 ,-,16.93 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.63E-05,5.0E+01,1.00E-02,003,15.9 ,24.19 ,ND,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
